Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.81
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.5
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.87
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96518
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96991
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93268
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,75.75
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,75.75
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.75
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,100.62
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,100.75
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.75
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,65.62
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,65.75
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.62
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,106.25
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,108.88
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,166.75
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,167.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,132.75
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,133.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.19
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.19
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9053
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94708
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82629
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,18.25
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.38
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.38
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.94
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.81
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83471
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9747
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89587
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.25
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.38
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.38
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,17.12
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.81
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90036
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87048
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94528
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,24.62
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,25.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.75
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,41.88
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,42.12
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.987
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96875
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96802
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,121.12
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,121.25
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,121.25
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,92.62
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,92.75
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.75
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,90.12
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,90.25
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.25
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,153.75
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,153.88
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,157.38
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,157.62
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,165.62
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,165.62
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.69
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.18
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.62
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92114
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89398
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84991
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,14.12
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,14.12
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.12
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.25
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.56
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77008
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98209
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95276
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,23.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,23.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.62
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.88
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.19
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.12
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86566
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86712
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91687
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,25.62
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,25.75
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.75
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,35.12
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,37.88
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.12
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.37
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.75
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96243
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96555
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97354
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,73.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,73.25
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.12
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,99.5
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,99.62
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,99.5
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,90.25
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,99.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.75
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,102.25
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,102.75
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,161.25
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,161.5
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,171.62
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,178.5
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.37
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-48.69
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.13
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92963
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.60687
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93634
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,28.75
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,29.12
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.63
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.37
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.75
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80063
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97586
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9043
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,23.62
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.75
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.88
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.06
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85772
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86737
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88629
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.75
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.88
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.88
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,31.5
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,31.62
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97311
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96716
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98132
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,94.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,94.25
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.12
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,105.12
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,105.25
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.12
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,115.88
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,116.25
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,116.12
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,126.12
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,126.38
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,157.12
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,157.38
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,192.62
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,193.12
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.75
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.19
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91113
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8884
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8345
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
