Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.31
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82766
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98477
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92935
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,14.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.88
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,32.75
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,33.12
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,19.38
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.75
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.69
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.38
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.905
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95328
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82361
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,38.25
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,38.5
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.38
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.88
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,26.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95502
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98544
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98032
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,72.5
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,72.88
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.62
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,143.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,143.12
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,143.12
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,111.62
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,115.62
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,114.38
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,106.62
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,107.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,226.62
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,226.75
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,171.88
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,175.5
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.25
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92902
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78683
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82293
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.31
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.62
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93924
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9852
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90561
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,32.62
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,32.75
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.75
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.56
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.5
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88995
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94302
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96133
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.5
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.75
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,37.62
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,38.12
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,50.12
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,50.38
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.25
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97467
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95993
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98245
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,93.12
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,93.25
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.25
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,94.88
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,95.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.88
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,123.25
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,123.75
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,123.38
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,140.38
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,140.62
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,173.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,173.38
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,207.5
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,207.75
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.75
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.13
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98801
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90555
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81079
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,30.75
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,31.38
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.12
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.88
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.69
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80224
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99023
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95569
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,37.12
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,37.38
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.25
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,24.5
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.75
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.5
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.06
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81909
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90674
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96518
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.62
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,29.12
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,29.38
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.25
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,53.25
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,53.38
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.25
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.25
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96628
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96652
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97638
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,79.5
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,79.62
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.62
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,95.25
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,95.62
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,112.75
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,113.25
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,113.12
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,132.38
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,133.12
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,174.12
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,174.25
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,206.5
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,206.88
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.44
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.06
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97009
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76303
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79043
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,21.75
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.88
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.75
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.37
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93185
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9624
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92343
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,23.12
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,23.25
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.12
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,19.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,19.25
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.19
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.81
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.37
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8331
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88904
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91513
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,27.62
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,27.88
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.75
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,34.88
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,35.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.06
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.37
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.87
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97061
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97665
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98318
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,80.62
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,80.88
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.75
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,114.75
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,114.88
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,114.75
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,130.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,130.88
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,130.62
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
