Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,133.38
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,133.88
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,173.12
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,173.5
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,198.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,198.88
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.25
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92425
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87539
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8342
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,14.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.5
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.25
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75692
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98437
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91684
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,38.12
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,38.12
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.12
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.06
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.5
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95154
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81347
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90655
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,20.5
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,20.75
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.62
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,21.62
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.88
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.75
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,35.38
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,35.62
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.56
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96393
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97879
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9866
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,80.75
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,81.25
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,104.25
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,104.5
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,104.38
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,144.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,144.12
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,144.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,125.12
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,125.38
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,176.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,176.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,214.38
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,214.5
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.44
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.12
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94382
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74646
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84543
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.75
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,14.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.88
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.5
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75811
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9856
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96161
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,37.75
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,37.75
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.75
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,30.12
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,30.25
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.25
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.38
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.06
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91769
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91147
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96875
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,14.88
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.25
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,30.5
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,30.5
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,58.12
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,58.62
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.38
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.56
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.75
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97675
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98422
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98352
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,86.25
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,96.5
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.88
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,136.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,136.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,136.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,129.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,129.5
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,129.25
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,124.5
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,135.12
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,212.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,212.12
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,234.62
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,235.5
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.44
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.75
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97546
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93158
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.824
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,23.75
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.56
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.94
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.69
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74618
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99127
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92151
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,47.5
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,47.62
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.62
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,20.5
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,21.12
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.75
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.62
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.81
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.19
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8854
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92084
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97504
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,30.5
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,30.75
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.62
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,63.75
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,64.38
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.12
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.44
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97766
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97931
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97809
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,97.75
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,97.88
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.75
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,110.12
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,121.12
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,118.75
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,106.88
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,111.12
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,108.12
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,143.38
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,143.5
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,204.12
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,214.88
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,208.12
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,212.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.75
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.81
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85794
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95218
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96066
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,30.38
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,30.88
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.62
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.31
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.25
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.56
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7218
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99265
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94223
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,47.25
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,47.25
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.25
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,21.38
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.88
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.62
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
