Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.69
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.44
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90561
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87033
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96536
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.75
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,25.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.88
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,55.25
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,55.38
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.38
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.37
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.75
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.974
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98111
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97604
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,87.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,87.12
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.12
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,117.12
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,117.25
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,117.25
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,107.38
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,107.88
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,107.62
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,118.38
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,118.62
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,207.38
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,207.75
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,214.88
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,215.38
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.44
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.56
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97827
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97064
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90317
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,25.12
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,25.38
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.25
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,24.75
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,24.88
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.75
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.75
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.25
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.12
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.88
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.5
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87338
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99438
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96738
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,55.75
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,55.75
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.75
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.25
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.75
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.38
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.62
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88452
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8389
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97812
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,23.62
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.62
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,65.62
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,66.5
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.12
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9834
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98239
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97412
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,108.75
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,109.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,108.88
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,125.25
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,125.38
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,125.38
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,106.62
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,107.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,106.88
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,157.88
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,162.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,227.62
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,227.75
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,224.25
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,225.88
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.06
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.62
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84543
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95758
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83746
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,24.38
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.38
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.44
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.69
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91363
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99326
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94424
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,47.12
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,47.25
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.25
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,27.5
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,27.5
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.69
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.94
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8594
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92117
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97189
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.38
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,33.38
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,33.62
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,54.12
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,56.88
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.69
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98413
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95642
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97546
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,112.38
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,113.38
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.88
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,92.5
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,92.75
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.62
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,105.5
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,105.75
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.62
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,152.5
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,153.25
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,196.75
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,197.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,205.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,207.38
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.62
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.62
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89081
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98862
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83514
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,43.38
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,43.5
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.38
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.94
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.38
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.69
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92743
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99432
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92868
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,54.25
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,54.38
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.38
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,22.62
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,22.75
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.62
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.44
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.44
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96817
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85785
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95187
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,25.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.12
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,24.38
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.38
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,41.5
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,46.75
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.38
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97327
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98123
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96844
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,70.25
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,71.75
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.62
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,122.75
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,123.12
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,123.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,96.5
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,96.88
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.62
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,124.88
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,126.62
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,243.25
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,243.75
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.62
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,179.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,184.12
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
