Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.56
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.56
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.56
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98383
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87027
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85461
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,27.75
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,28.88
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.38
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,20.38
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.37
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.62
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.69
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93555
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99164
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95367
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,20.12
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,40.38
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,40.38
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.38
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,22.62
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,22.88
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.75
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.56
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.19
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.31
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97211
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93716
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95419
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,25.25
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,25.5
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.38
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,38.38
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,38.5
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.38
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,48.25
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,48.75
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.37
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97742
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98218
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97391
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,85.25
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,85.5
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.38
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,124.25
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,124.88
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,124.38
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,102.5
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,103.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.75
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,158.12
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,159.25
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,214.5
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,215.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,193.25
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,193.75
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.87
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.06
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.75
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88336
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91177
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88214
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.88
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,17.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.94
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.94
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.57
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72045
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99185
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91958
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,40.62
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,40.75
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.62
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,20.38
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.38
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.63
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.94
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.56
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92648
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87079
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94076
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,15.25
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.62
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,25.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,44.62
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,44.75
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.62
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97525
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98041
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97812
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,82.38
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,83.5
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.75
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,116.88
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,117.88
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,117.38
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,116.75
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,117.38
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,117.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,117.25
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,118.25
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,198.25
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,198.75
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,200.88
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,201.5
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.25
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94244
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82953
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87924
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.12
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.38
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.38
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8891
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9895
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92947
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,43.38
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,43.5
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.38
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,20.62
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.75
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.25
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.56
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92267
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87051
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96429
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,15.25
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.25
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,25.38
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,25.75
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,52.38
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,52.5
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.63
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.69
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97937
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9765
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97461
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,102.25
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,102.5
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,102.38
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,122.5
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,123.62
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,123.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,103.62
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,108.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.75
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,147.75
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,148.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,201.75
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,203.25
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,196.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,200.62
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.94
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.25
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94916
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90094
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93646
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,17.5
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,27.75
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,27.88
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.88
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.38
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.19
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89841
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98627
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93494
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,38.5
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,38.5
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.12
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.25
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.25
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.87
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.25
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92126
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86667
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98334
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.88
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.25
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.25
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.25
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,76.25
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,76.38
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.38
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
