Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9805
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98276
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98044
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,108.75
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,109.25
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,109.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,139.5
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,140.12
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,139.75
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,123.38
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,123.5
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,123.5
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,155.62
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,155.88
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,219.12
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,219.62
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,250.12
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,250.38
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.5
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.06
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.81
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87448
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90124
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8475
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.62
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.25
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.81
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89664
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98697
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92227
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,37.62
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,37.62
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.62
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,21.88
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.88
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.25
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.38
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97513
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85351
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96374
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,21.12
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,21.25
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.25
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.12
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,56.38
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,56.5
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.38
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.38
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.06
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9841
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9852
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98737
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,107.38
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,107.88
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.62
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,141.5
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,141.62
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,141.62
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,140.38
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,141.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,140.75
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,158.12
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,158.25
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,219.25
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,219.5
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,236.25
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,236.62
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.81
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.25
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96545
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92969
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92273
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,24.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.75
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,27.62
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,27.75
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.62
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.19
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.25
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90289
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98514
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93561
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,38.25
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,38.38
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.38
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,21.88
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,21.88
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.88
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.31
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.06
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92148
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8732
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96826
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,15.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.38
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,26.62
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,55.38
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,55.75
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.25
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.25
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97647
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98944
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97546
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,100.38
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,101.25
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.75
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,143.75
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,144.12
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,143.88
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,112.88
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,113.25
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,113.12
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,157.75
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,162.5
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,224.38
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,224.88
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.62
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,217.62
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,217.88
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.5
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92389
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94519
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87738
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,18.5
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,18.62
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.62
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.62
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.25
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.63
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89526
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98483
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93442
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,19.38
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,32.62
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,32.62
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.62
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,21.5
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,21.88
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.62
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.69
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.13
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9165
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92255
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97931
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,14.12
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,14.25
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.12
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,33.62
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,33.75
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.62
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,63.12
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,63.38
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.25
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.5
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.06
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97894
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99316
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96988
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,102.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,105.5
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.75
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,167.12
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,167.12
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,167.12
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,95.5
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,95.62
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,150.12
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,153.38
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,250.75
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,250.75
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.75
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,199.38
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,200.12
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.94
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98495
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98389
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8768
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,27.88
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,28.38
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.25
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,32.25
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,32.5
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.5
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.62
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
