Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.25
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91565
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99072
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9776
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,34.12
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,34.12
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.12
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,36.12
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,36.38
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.25
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.5
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.69
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94934
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86706
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96176
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,21.25
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,21.38
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.38
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,24.38
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,24.62
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,49.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,49.12
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.12
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.44
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9809
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98795
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97906
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,108.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,109.25
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,108.38
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,149.12
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,150.25
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,149.5
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,117.38
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,118.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,117.88
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,177.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,177.25
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,238.88
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,239.62
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,222.62
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,223.25
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.75
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95694
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94458
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91885
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,18.62
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,18.75
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.62
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.75
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.88
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.75
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.44
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.31
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.94
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91061
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98486
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97153
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.88
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,26.88
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,31.62
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.75
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.88
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,33.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.88
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.62
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.06
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96139
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84231
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9812
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,21.75
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,21.88
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.75
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.88
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,25.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,64.25
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,66.88
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.38
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.31
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.56
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.44
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9863
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98959
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98364
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,122.38
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,123.62
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,123.38
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,172.88
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,173.5
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,173.12
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,130.38
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,131.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,130.75
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,180.25
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,180.75
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,241.38
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,246.75
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.38
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,250.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,253.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.19
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.19
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94281
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98471
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91806
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,15.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.12
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.88
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,33.12
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,24.88
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.12
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.87
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.56
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.31
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95282
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98685
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9505
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,28.25
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.38
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,33.88
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,34.12
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,22.75
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.88
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.75
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.88
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.69
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97018
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93561
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97037
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,22.25
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.62
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,35.62
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,35.75
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.75
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,55.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,55.12
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.12
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.62
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.94
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.88
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98682
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98831
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98157
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,111.38
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,112.12
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.75
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,157.38
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,157.88
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,157.62
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,120.5
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,120.88
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,120.62
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,177.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,177.25
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,259.25
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,260.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.75
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,223.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,223.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.25
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.56
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94165
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97888
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90918
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,14.88
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,15.38
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.12
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,29.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,29.25
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.88
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.12
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95669
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97787
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96881
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,29.62
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,29.62
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.62
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.62
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,25.88
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.75
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.5
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.87
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.38
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91269
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86462
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97424
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.12
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,14.25
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.12
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.75
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.38
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,68.88
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,69.5
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.12
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.75
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.12
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.5
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98862
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98758
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97839
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,120.62
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,121.25
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,120.88
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,167.12
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,167.5
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,167.25
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,112.25
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,112.38
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,112.25
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
