Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,178.75
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,179.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,246.5
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,247.38
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.88
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,230.12
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,230.88
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.25
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98221
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84796
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96744
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,25.62
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,26.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.75
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,38.12
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,39.75
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.12
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.63
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97153
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98151
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95792
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,37.62
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,37.88
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.75
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,27.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,27.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,27.25
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,27.75
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.93
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.44
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.94
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96182
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90686
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96689
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,22.12
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,22.38
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.25
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,31.25
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,31.75
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,60.75
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,61.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.88
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.56
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.44
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.75
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9859
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99322
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98459
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,56.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,115.88
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,116.38
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,116.12
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,223.5
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,231.38
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,226.88
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,121.75
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,121.88
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,121.88
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,201.5
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,201.88
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,292.5
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,300.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.75
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,248.12
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,249.5
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.88
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.81
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.19
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98456
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75167
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95389
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,30.38
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,30.5
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.38
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,37.88
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,38.62
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.25
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.12
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.19
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89728
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98871
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95944
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,33.25
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,33.38
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.38
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,33.38
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,36.38
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.88
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.69
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.06
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.37
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92285
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90259
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97632
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,15.62
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.62
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,27.88
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,28.38
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.12
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,70.38
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,70.62
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.75
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.62
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98773
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98996
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98279
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,124.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,124.25
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,124.12
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,173.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,173.12
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,173.12
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,119.88
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,120.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,119.88
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,188.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,188.12
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,241.75
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,242.5
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,261.88
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,264.12
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8356
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9097
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97784
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,14.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,14.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,48.62
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,48.75
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.62
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.62
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.38
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90948
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99185
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98694
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,20.5
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,20.88
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.62
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,37.88
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,38.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.88
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,56.88
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,57.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.19
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.62
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.37
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96466
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89978
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9762
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,22.5
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,22.62
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,31.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,31.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,66.5
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,66.75
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.62
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.62
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.82
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98834
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99194
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98099
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,129.12
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,129.75
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,129.5
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,192.38
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,192.75
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,192.5
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,124.12
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,124.88
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,124.5
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,181.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,181.38
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,273.5
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,273.62
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.62
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,296.38
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,297.25
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.75
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.81
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.87
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84604
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96353
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9483
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,22.12
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,22.25
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.12
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,25.38
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.38
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.38
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.94
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.69
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.75
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92645
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.992
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99097
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,25.75
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,25.88
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.88
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,38.38
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,38.5
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.38
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,55.38
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,55.62
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
