Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.38
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9751
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89059
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97177
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,22.12
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,22.25
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.12
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.62
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.75
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.75
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,55.5
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,55.5
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.06
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.88
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.19
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98654
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99435
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97949
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,128.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,132.12
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,130.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,204.5
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,204.88
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,204.75
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,120.62
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,121.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,120.88
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,183.75
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,187.62
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,291.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,291.38
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.25
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,256.5
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,257.12
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.88
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.25
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.69
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.75
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88196
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9758
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93707
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.25
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.12
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.88
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.62
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.94
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96304
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98495
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98218
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,27.38
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,27.38
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.38
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,41.5
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,41.5
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.81
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.06
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96106
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8945
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95904
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,22.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.12
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.12
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,28.12
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,28.25
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.25
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,49.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,49.12
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.12
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.12
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98279
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99234
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98691
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,113.5
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,113.62
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,113.5
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,183.5
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,184.38
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,184.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,147.38
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,147.62
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,147.5
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,174.62
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,174.88
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,270.5
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,271.62
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.12
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,264.12
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,264.38
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.88
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.94
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83502
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94174
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95685
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,22.62
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,23.25
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,33.12
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,33.5
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.38
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.31
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.19
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.25
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94018
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98178
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97681
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,23.88
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.75
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,27.38
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.75
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.62
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,37.5
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,38.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.88
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.06
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.69
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.37
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97684
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97394
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96948
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,27.25
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,27.5
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.38
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,52.62
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,53.5
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.88
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,58.25
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,60.88
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.75
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.81
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.987
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99298
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9834
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,127.88
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,131.88
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,128.75
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,191.88
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,192.38
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,192.12
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,130.25
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,130.5
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,130.38
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,187.62
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,191.75
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,294.75
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,295.5
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,259.25
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,262.62
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.12
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.69
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.5
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89117
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99139
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9498
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,50.38
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,52.38
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.38
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,33.75
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,33.88
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.88
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.13
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.56
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95279
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98346
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97961
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,27.62
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,27.62
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.62
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,28.38
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,28.38
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.38
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,40.12
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,40.25
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.12
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.94
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.37
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.69
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94131
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96439
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93359
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,48.62
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,49.12
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.88
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,40.38
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,40.75
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.62
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.44
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.38
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99054
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99258
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98529
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,151.62
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,152.88
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,152.25
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,191.88
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,192.12
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,192.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,131.88
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,132.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,131.88
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,208.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,209.12
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,319.62
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,320.88
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.25
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,245.5
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,246.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
