Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.87
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.63
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8876
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94919
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97052
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,20.5
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,22.25
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,45.38
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,45.88
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.62
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.5
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.63
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9028
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98068
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96939
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,33.75
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,34.25
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.88
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.62
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,33.88
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.12
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.94
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.87
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98499
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96493
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96097
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,36.38
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,36.75
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,49.25
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,49.75
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.38
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,53.38
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,54.12
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.75
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.75
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.88
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99142
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98978
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98938
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,158.12
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,159.12
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,158.62
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,152.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,152.75
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,152.38
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,149.62
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,150.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,149.88
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,223.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,223.25
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,255.38
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,257.75
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.12
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,281.62
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,282.5
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.56
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87964
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93228
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95462
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,17.12
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.38
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,36.62
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,36.88
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.75
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.38
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.37
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.88
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88614
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9722
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98138
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,30.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,30.38
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.12
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,33.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,33.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.25
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98352
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94668
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96344
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,32.88
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,33.25
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,40.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,40.25
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.12
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,52.5
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,52.75
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.62
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.44
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.38
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.88
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98669
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98599
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98419
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,123.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,124.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,123.5
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,156.25
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,156.38
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,156.25
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,122.62
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,127.75
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,125.12
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,183.38
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,183.38
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,243.25
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,243.5
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.38
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,244.75
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,249.88
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.25
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.81
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.31
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.31
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90143
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84433
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90112
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,14.38
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.88
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,25.88
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,26.38
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.12
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.62
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.44
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.94
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8967
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98737
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98795
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,44.62
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,45.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.88
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,31.38
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,40.25
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.32
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.13
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98035
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97787
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93191
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,33.62
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,33.75
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.75
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,59.25
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,59.38
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.25
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,36.5
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,36.62
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.19
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99167
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9859
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97934
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,154.62
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,155.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,154.75
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,149.75
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,150.25
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,150.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,123.5
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,123.62
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,123.62
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,216.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,216.25
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,265.38
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,267.62
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,216.25
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,225.5
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.19
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.68
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91705
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96176
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90027
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.62
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,22.5
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,24.12
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.75
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.25
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.12
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.06
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.5
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8988
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99216
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9769
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,60.25
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,60.5
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.38
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.88
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,32.25
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.12
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.25
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95059
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95596
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97272
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.75
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,45.5
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,46.12
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.75
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,62.62
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,62.88
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.75
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
