Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.12
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.44
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99051
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98694
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97098
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,129.25
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,130.5
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,129.75
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,161.62
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,164.62
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,162.38
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,105.38
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,106.25
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.75
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,180.88
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,183.25
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,289.5
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,294.88
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,226.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,226.25
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.19
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93542
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82211
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94125
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,28.75
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,29.12
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.88
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.88
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.75
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.88
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90765
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98956
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98566
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,45.62
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,45.88
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.75
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,31.12
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.88
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.81
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.75
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97913
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95563
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97833
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,34.88
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,37.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,43.25
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,43.75
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,73.38
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,74.25
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.62
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.5
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.87
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98975
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98425
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98038
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,114.75
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,115.25
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,115.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,150.5
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,151.12
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,150.88
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,124.88
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,125.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,124.88
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,180.5
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,182.38
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,249.12
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,252.12
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.12
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,257.88
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,258.88
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.12
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.06
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93109
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90906
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98709
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,55.38
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,55.38
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.38
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.94
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.94
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92093
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99066
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96979
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,43.88
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,43.88
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.88
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.12
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,27.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.75
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.13
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.69
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.63
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91711
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92245
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95431
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,17.5
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,34.75
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,35.5
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.25
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,47.62
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,47.75
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.75
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.69
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.06
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97955
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98761
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97308
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,100.75
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,102.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.62
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,161.25
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,161.62
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,161.38
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,113.12
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,114.75
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,113.75
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,148.5
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,150.88
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,254.25
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,255.12
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.62
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,240.38
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,243.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.38
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.81
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98337
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81238
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97049
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,24.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.75
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,40.25
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,40.62
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.88
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.32
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89831
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99112
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94131
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,43.5
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,43.75
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.75
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.25
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93362
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97046
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97461
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.25
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,48.5
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,49.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.75
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,62.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,62.88
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.25
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.69
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.69
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.25
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9855
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97388
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97501
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,100.88
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,119.12
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,109.38
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,115.88
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,116.25
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,116.12
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,111.12
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,111.25
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,111.25
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,160.38
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,178.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,217.75
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,220.25
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,231.25
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,231.88
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.75
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.5
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9382
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96625
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97232
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,25.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,27.12
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,44.12
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,44.38
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.38
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
