Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.75
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.75
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.57
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89551
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99301
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93271
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.88
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,42.75
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,42.88
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.88
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.94
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.56
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86581
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96759
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98041
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.38
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,46.88
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,47.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.88
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,70.25
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,70.88
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.94
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.94
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98862
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96158
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95859
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,113.25
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,114.12
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,113.75
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,102.5
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,102.62
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.5
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,88.88
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,89.12
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,158.38
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,160.5
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,216.88
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,219.12
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,221.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,221.62
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.69
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.38
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95804
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84839
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97211
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.25
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,13.5
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,34.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,34.38
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.25
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.06
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.88
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.69
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90051
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99304
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91434
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.88
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,42.38
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,42.62
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.62
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,18.5
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,18.62
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93936
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9722
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96826
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,51.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,51.38
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.25
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,52.12
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,52.62
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.38
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.32
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.63
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9892
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95245
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96103
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,124.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,125.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,124.38
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,91.12
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,92.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.38
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,86.25
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,86.75
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,175.25
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,176.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,195.62
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,197.5
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,191.25
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,191.75
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.25
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.81
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97214
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96768
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.966
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.38
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.38
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,23.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,23.12
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,33.25
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.5
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.38
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.69
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.38
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.07
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90054
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99542
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93106
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,47.25
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,47.62
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.38
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,21.62
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.38
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.19
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91797
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97351
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96997
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.88
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,53.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,53.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,57.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,57.5
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.25
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.25
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.44
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99042
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97821
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.944
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,112.62
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,113.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,112.75
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,113.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,113.12
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,113.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,67.75
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,67.88
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.88
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,162.25
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,162.62
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,236.25
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,236.25
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.25
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,179.5
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,180.75
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.81
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90301
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77746
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93555
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.38
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.38
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.62
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.06
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.75
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9043
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97498
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95529
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,21.5
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,21.62
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.62
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.5
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89371
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96393
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97467
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,45.75
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,46.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.88
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,49.5
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,49.5
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.62
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.25
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99124
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98233
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97281
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,124.88
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,128.5
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,126.5
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,120.62
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,123.38
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,122.25
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,97.75
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,98.12
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.88
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
