Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,164.62
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,168.62
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,200.25
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,202.38
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,190.88
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,191.5
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.31
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88455
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97311
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96957
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,29.12
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,29.25
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.25
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,32.25
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,32.5
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.38
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.62
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.13
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91458
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97269
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92117
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.88
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.25
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.25
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.44
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.13
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.56
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96823
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95871
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95398
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.62
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,45.12
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,45.25
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.25
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,37.75
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,46.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.12
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.63
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98959
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97568
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95514
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,117.5
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,118.12
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,117.75
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,115.75
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,116.38
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,116.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,72.38
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,75.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,163.25
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,163.88
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,214.75
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,214.88
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,162.12
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,172.38
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.38
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.19
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.75
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87753
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98959
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98215
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,48.25
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,48.38
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.25
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,31.62
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,32.12
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.88
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.06
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.63
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90021
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97421
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90533
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,19.38
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.25
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.62
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.81
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.87
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.75
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89908
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95334
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90277
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,44.38
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,44.5
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.38
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,32.75
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,33.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.88
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.62
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.13
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99194
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97821
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96735
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,137.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,138.12
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,137.62
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,128.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,128.5
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,128.12
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,90.12
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,92.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.5
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,176.75
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,177.38
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,244.5
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,245.12
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.75
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,172.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,174.12
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.37
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.5
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8594
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98566
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95282
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,34.62
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,34.75
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.75
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.38
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.5
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.5
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.63
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90451
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97055
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73999
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,23.38
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.38
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.75
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.69
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.63
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86322
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9541
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97263
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,42.25
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,42.38
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.25
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,61.5
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,61.75
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.62
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.06
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97723
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96378
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96118
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,86.12
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,91.38
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.75
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,97.25
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,97.38
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.38
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,78.75
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,79.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.88
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,121.25
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,126.75
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,197.5
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,197.88
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,171.75
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,172.38
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.44
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.37
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78537
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94156
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98196
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.88
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,35.38
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,35.75
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.5
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.63
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.75
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88986
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96976
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76815
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,23.25
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.12
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.12
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
