Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.19
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.31
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94083
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91061
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9523
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,31.12
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,31.25
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.25
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,46.12
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,46.25
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.12
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98303
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97601
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96335
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,108.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,108.75
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.25
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,115.88
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,126.62
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,124.38
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,83.12
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,83.5
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.38
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,145.88
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,146.25
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,189.5
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,200.25
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,175.5
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,179.25
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.5
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.25
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.87
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93396
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89346
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96722
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,36.88
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,36.88
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.88
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.12
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.81
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87024
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97586
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93588
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.75
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.75
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94827
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94412
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86645
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,14.62
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,14.75
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,39.25
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,39.25
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.25
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,28.25
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,28.38
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.25
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.38
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.19
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.75
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98294
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95843
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97369
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,89.12
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,89.25
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.12
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,92.75
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,92.75
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.75
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,95.25
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,107.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.12
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,133.38
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,134.25
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,168.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,168.12
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,179.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,191.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.93
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.44
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.87
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73223
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74774
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93683
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,29.12
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,29.25
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.25
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.81
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.13
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.57
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87762
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98627
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93732
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,32.5
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,32.62
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.62
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,20.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.38
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.75
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.5
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95135
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91098
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90787
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.75
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,30.12
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,30.25
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.25
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,33.75
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,33.88
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.75
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.44
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98343
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95541
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96271
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,95.12
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,95.62
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.5
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,84.75
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,85.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.88
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,81.62
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,82.12
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.88
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,132.25
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,133.25
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,155.5
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,155.88
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,164.12
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,164.38
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.88
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.37
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.94
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82501
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95792
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93997
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,21.25
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,21.25
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.25
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,27.62
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,27.88
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.75
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.69
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.63
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.25
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87286
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97546
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84698
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.07
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.31
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.87
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90457
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93201
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93677
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,35.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,35.38
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.12
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,39.38
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,41.88
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.62
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.5
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.06
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98199
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95184
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96713
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,86.88
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,87.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.88
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,83.25
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,83.62
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.38
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,91.38
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,91.5
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.5
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,122.25
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,122.25
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,164.12
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,164.25
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,169.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,171.88
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
