Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-44.38
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.5
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.66986
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94376
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95129
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,18.25
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,26.62
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,26.75
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.62
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.81
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.5
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.75
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65542
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97711
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9744
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.38
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,27.88
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,28.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.88
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.19
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.69
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.75
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96771
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96274
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94836
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,13.62
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.62
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,40.38
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,40.38
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.38
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,45.25
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,45.25
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.25
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.75
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.87
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98068
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93814
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94855
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,90.88
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,90.88
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.88
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,75.75
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,75.88
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.75
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,75.38
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,75.88
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.62
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,117.38
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,117.62
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,158.62
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,158.75
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,175.12
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,175.62
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.5
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.44
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79297
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9223
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94638
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,13.75
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,14.12
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.5
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,24.62
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.62
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.5
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.43
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77307
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98096
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94388
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,33.12
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,33.62
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.38
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,20.75
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,21.62
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.25
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.75
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.5
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.56
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96124
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9761
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91907
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,13.75
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,14.38
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,53.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,53.88
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.38
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,33.62
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,34.25
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.88
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.31
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.25
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.69
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9585
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97354
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99014
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,53.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,53.12
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,95.75
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,96.5
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.12
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,156.38
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,157.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,156.75
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,83.38
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,83.75
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,196.62
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,196.75
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,234.88
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,235.5
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.63
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.94
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.37
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97159
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95563
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95193
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,20.38
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.25
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,30.38
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,31.88
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.12
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.37
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.06
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95224
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96976
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86374
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.5
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.12
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.88
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.44
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.81
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.69
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94272
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98273
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97131
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,53.38
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,58.25
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.25
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,55.25
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,55.25
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.25
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.06
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.75
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98556
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98953
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97293
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,89.75
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,90.25
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.88
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,149.38
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,149.88
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,149.62
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,94.12
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,94.75
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,138.88
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,141.5
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,247.25
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,251.75
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.88
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,192.38
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,194.25
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.69
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.06
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98791
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97992
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93732
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,28.5
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.62
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,33.25
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,33.62
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.12
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,25.5
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.25
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.31
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6531
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9845
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97232
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,31.62
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,31.75
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.75
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.62
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,26.12
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.88
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.12
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.94
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92233
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99026
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92264
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,67.62
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,67.75
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.75
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,36.5
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,36.88
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.62
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
