Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.88
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.5
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97671
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97464
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97711
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,67.5
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,73.88
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,95.88
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,96.12
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,107.75
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,108.12
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,104.75
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,121.88
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,228.25
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,229.12
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,195.12
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,195.38
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.44
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96533
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98749
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94894
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,15.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,15.38
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.12
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,40.75
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.75
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.75
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,21.88
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.56
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.06
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67898
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97571
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98483
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.12
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.12
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,35.38
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,35.5
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.06
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.69
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92486
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99017
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97137
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,67.88
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,67.88
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.88
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,57.88
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,58.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.94
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.25
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9765
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97449
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98331
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,65.38
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,65.88
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.62
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,103.5
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,103.62
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,103.62
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,126.5
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,126.62
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,126.62
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,99.62
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,99.75
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,237.25
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,237.25
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,241.62
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,241.75
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.56
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82132
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97806
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97403
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,28.75
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,29.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.88
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,28.5
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,28.75
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.62
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.88
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.5
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.06
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64102
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99451
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98083
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,46.25
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,46.25
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.25
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,39.12
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,39.38
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.25
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.25
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.88
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.56
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95264
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98325
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92856
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,53.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,53.12
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.12
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,37.38
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,37.5
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.44
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97617
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95828
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97061
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,69.38
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,70.12
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.75
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,84.25
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,84.25
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.25
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,92.75
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,92.75
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.75
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,99.38
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,100.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,211.88
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,212.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,197.12
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,197.75
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.88
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.12
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80792
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97159
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97861
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,28.88
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,29.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,30.12
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,30.75
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.56
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.94
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.75
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64544
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98828
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97986
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,40.38
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,40.62
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.62
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,33.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.88
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.44
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.13
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96481
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96451
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97308
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,18.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,38.88
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,39.38
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.25
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,60.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,60.38
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.25
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.19
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.13
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98483
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97449
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98074
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,80.75
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,85.25
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.62
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,110.12
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,113.38
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,112.5
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,119.62
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,120.12
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,119.88
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,112.25
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,116.12
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,218.25
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,221.88
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,242.88
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,243.88
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.5
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81137
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97458
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95514
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,29.88
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,30.12
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,31.62
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,31.75
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.62
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
