Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.87
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.19
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.31
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7236
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99759
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98325
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,86.25
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,86.25
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.25
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,32.75
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,33.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.88
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.56
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.19
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94711
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97739
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97513
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.12
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,14.25
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.12
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,54.38
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,57.5
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.88
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,59.5
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,59.75
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.62
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.5
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.43
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99289
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96561
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95007
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,124.5
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,124.88
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,124.62
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,95.62
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,95.75
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.75
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,75.5
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,75.62
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,153.38
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,153.75
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,265.25
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,268.5
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.88
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,199.38
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,199.5
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.94
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95932
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97287
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96561
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,14.38
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,28.38
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,28.38
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.38
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,28.12
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,29.12
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.62
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.81
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.25
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.43
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85629
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99435
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97244
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,14.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.75
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,51.38
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,51.62
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,27.62
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,27.62
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.62
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.5
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.44
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.88
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95877
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9639
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99429
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.5
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,41.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,41.62
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.25
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,118.88
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,122.5
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.62
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.19
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.81
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.991
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98642
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95383
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,117.88
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,118.38
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,118.12
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,143.75
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,143.75
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,143.75
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,78.12
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,78.88
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,162.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,162.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,264.25
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,264.75
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,253.5
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,255.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.5
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96609
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8876
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97256
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.5
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.25
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.88
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,13.25
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,35.62
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,36.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.75
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.13
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.13
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68005
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98611
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98245
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,32.75
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,32.88
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.88
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,38.25
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,38.62
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.38
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.19
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.69
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90018
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93539
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99078
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.75
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,32.5
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,32.75
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.62
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,91.5
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,93.12
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.38
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98245
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98248
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96271
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,82.88
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,83.62
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.25
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,127.88
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,128.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,127.88
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,85.12
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,85.75
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.5
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,116.75
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,117.88
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,205.5
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,206.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,250.62
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,252.75
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.25
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.57
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98804
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71121
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97119
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,20.5
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,24.12
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.75
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,37.75
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,38.38
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.12
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.31
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.88
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.75
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77444
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98965
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97559
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,37.75
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,38.38
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.88
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,27.12
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.88
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92303
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97424
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96936
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.62
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,47.88
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,48.12
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,54.62
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,54.88
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.88
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.44
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.75
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.81
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97775
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98126
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98013
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,86.75
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,87.38
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.12
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,109.38
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,111.38
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,110.12
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,111.12
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,111.5
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.38
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
