Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,129.25
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,130.88
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,203.5
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,205.5
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,230.88
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,231.5
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.25
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.13
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.75
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98517
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89264
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98038
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,21.75
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,22.75
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.38
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,14.88
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,15.62
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,47.88
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,48.12
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.38
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.88
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.75
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80868
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98694
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99307
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,38.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,38.12
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.12
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,47.5
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,47.62
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.44
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94119
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96942
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97589
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,44.88
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,45.12
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,55.38
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,63.75
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.25
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.87
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.12
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.19
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96072
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98175
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96399
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,55.12
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,56.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.38
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,110.5
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,111.75
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,111.12
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,88.38
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,88.62
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.5
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,100.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,100.75
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,208.12
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,209.12
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,239.25
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,247.5
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.88
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97873
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77108
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91681
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,14.88
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.25
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.38
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.12
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.37
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.5
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73608
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98749
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97702
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,44.12
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,44.38
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.25
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,31.62
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,31.62
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.62
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.44
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.75
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91308
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98068
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96814
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,54.75
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,55.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.88
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,54.5
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,54.88
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.62
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.88
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.75
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97711
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98123
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98795
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,73.62
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,74.12
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,109.38
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,109.62
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,109.5
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,147.62
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,147.75
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,147.62
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,110.62
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,111.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,217.25
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,217.88
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,257.12
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,258.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.81
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.25
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.798
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88968
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91162
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,24.25
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.12
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.87
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.56
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.94
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7478
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99542
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96536
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.75
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,58.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,60.62
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.38
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,33.5
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,33.62
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.13
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.69
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90784
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92456
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95816
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,31.12
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,31.38
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.25
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,46.25
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,46.38
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.25
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.69
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97641
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97784
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9873
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,75.38
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,75.88
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.62
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,105.25
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,105.75
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,105.5
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,140.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,140.25
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,140.12
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,102.62
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,103.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,208.25
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,211.75
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,243.12
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,243.25
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.12
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.81
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.81
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97067
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94894
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94101
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,14.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.25
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.62
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,20.88
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.62
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.62
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.75
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.62
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.87
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.44
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.31
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76175
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99414
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9725
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,46.88
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,46.88
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.88
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,34.88
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,35.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
