Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.5
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94348
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96551
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96204
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,47.25
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,47.5
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.38
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,48.88
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,49.62
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.25
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.25
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.44
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97946
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9805
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98013
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,79.75
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,80.25
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.88
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,121.38
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,121.38
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,121.38
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,111.88
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,112.38
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,112.12
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,120.5
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,121.12
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,235.38
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,236.12
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,218.38
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,219.38
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.31
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.5
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.44
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.67794
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92172
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93106
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.12
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.62
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.19
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.38
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.5
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75625
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99503
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96631
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,51.12
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,51.25
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.12
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.5
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.75
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.62
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.69
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.31
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.62
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98785
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97092
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98618
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,25.25
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,25.5
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.38
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,48.12
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,48.12
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.12
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,78.25
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,78.5
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.38
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.82
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96921
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98956
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96277
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,67.38
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,68.62
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.12
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,159.12
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,159.88
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,159.5
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,77.25
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,78.25
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.62
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,106.25
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,108.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,275.25
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,276.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,208.25
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,209.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.94
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.13
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.06
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82242
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82879
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95807
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,30.25
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,33.38
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.12
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.81
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.56
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.25
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79733
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99371
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98325
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,43.38
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,43.62
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.38
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.75
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,40.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.88
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.31
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.88
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88574
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98215
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99033
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,60.12
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,60.38
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.25
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,96.12
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,96.38
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.25
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.13
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.5
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97958
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98517
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98712
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,89.12
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,89.75
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.25
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,134.5
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,138.62
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,135.88
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,124.88
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,126.12
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,125.62
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,115.25
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,116.25
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,249.38
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,253.38
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.62
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,291.12
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,294.62
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.62
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.82
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76211
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98001
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9743
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,33.5
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,33.5
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,40.38
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,40.5
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.38
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.38
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.81
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95319
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99292
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97244
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.12
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,39.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,39.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,29.5
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.62
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.44
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.5
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98001
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98972
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99124
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,23.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,23.12
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.12
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,85.12
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,85.25
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.25
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,77.88
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,78.25
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.12
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.44
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.12
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96799
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97797
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98944
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,76.12
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,76.12
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.12
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,114.88
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,114.88
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,114.88
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,142.38
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,142.5
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,142.5
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,127.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,127.25
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,272.38
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,272.5
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,290.12
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,290.62
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.38
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
