Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.69
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87799
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85107
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92117
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.75
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.25
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.12
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.87
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.38
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77017
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99026
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9845
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,38.62
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,38.75
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.62
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,35.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,35.25
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.12
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.06
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.37
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88315
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96027
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95727
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,40.12
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,40.12
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.12
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,44.62
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,45.25
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.13
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.5
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97424
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97189
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98981
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,76.62
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,77.25
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.88
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,104.88
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,105.38
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,142.62
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,142.75
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,142.62
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,105.12
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,105.62
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,195.75
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,196.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.88
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,245.12
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,246.5
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.62
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.87
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.94
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88116
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98007
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88409
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,28.25
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,28.5
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.38
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.5
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.12
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.31
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91592
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99057
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95846
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,38.75
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,39.12
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,29.25
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,29.5
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.38
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.56
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.19
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89642
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96872
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95846
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,47.38
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,47.88
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.75
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,48.88
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,51.25
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.62
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.25
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.06
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93051
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9906
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97971
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,44.88
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,46.75
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.88
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,165.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,166.38
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,166.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,115.62
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,115.75
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,115.62
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,82.12
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,84.25
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,279.5
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,281.5
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,212.88
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,215.25
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.44
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.57
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.31
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88647
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94241
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9415
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,17.25
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.38
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.5
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.75
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.12
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.44
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.56
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85266
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98706
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98532
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,32.25
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,32.5
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.25
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,44.62
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,44.75
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.75
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.93
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.5
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89014
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93881
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95947
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,32.38
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,32.5
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.38
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,43.5
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,46.38
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.62
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.25
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.44
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.19
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96439
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9931
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97198
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,65.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,65.5
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.25
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,179.75
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,180.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,179.88
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,99.62
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,99.88
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,99.75
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,96.62
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,96.88
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,260.75
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,261.12
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,210.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,216.25
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.06
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.31
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95969
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98425
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87961
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.88
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.25
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.62
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.75
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.62
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.63
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.31
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.37
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95142
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98901
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96289
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,25.25
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,25.38
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.38
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,38.75
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,38.88
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.75
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,26.62
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.38
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.87
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.19
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88544
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93912
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98224
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,32.25
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,32.75
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,62.38
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,63.12
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
