Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.13
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.69
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.87
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97104
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9809
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97556
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,68.25
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,69.75
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,107.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,107.38
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.12
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,107.5
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,108.38
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,118.12
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,120.12
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,210.38
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,210.75
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,211.5
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,212.38
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.75
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.31
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9422
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96368
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88659
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,19.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.31
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.69
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.69
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91977
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99661
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96393
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,56.25
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,56.5
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.38
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,28.12
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,28.25
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.25
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.75
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84271
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97235
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95663
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,45.88
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,45.88
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.88
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,47.62
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,47.88
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.75
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.31
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.5
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.44
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96283
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98734
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9845
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,69.62
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,69.62
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.62
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,125.62
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,130.88
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,128.25
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,133.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,133.12
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,133.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,109.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,109.12
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,246.62
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,251.75
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.12
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,227.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,227.12
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.06
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97122
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89993
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98837
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.5
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,21.62
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,51.5
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,51.75
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.62
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.69
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.32
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96649
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99789
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98264
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,27.25
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,27.5
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.38
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,60.38
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,60.62
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,33.62
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,33.75
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.62
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.56
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.37
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89126
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95953
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91391
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,37.75
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,38.12
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.88
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,36.38
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,36.62
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.19
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.25
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.13
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97879
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98547
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96612
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,91.38
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,91.88
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.62
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,128.5
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,129.5
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,128.75
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,85.5
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,87.25
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.12
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,145.75
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,149.75
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,238.75
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,240.12
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,206.5
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,208.38
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.19
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.94
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.69
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98202
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69982
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94104
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,8.12
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,27.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,27.62
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.25
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.5
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,1.06
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92547
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99747
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99466
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,55.88
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,56.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.88
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,36.62
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.12
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.88
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.87
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.19
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84714
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95419
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93158
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,34.62
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,35.38
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,40.5
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,40.75
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.62
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.44
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97311
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95642
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9617
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,79.38
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,79.5
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,74.25
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,74.5
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.38
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,76.38
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,76.38
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.38
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,118.5
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,118.62
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,170.75
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,171.25
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,179.62
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,180.38
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.63
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.44
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.06
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94907
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83597
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9725
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,11.62
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.75
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,43.12
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,43.25
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.12
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
