Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.94
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92105
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.991
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97238
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.62
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.88
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,37.5
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,37.88
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.75
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.38
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.25
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.31
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94989
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95377
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96316
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.5
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,14.75
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,36.88
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,36.88
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.88
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,49.62
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,49.75
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.62
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.69
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.5
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.62
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95337
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95502
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98999
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,57.88
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,58.25
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,72.62
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,73.5
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,133.62
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,134.25
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,133.75
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,104.62
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,105.12
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,157.88
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,158.88
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,252.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,252.88
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.88
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.94
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75598
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81601
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9538
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,33.25
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,33.38
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.25
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.25
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.19
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9013
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98425
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98853
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,29.25
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,29.38
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.25
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.5
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,32.75
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.62
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.38
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.44
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95276
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91989
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94537
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.5
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,14.12
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.75
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,29.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,29.12
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,44.25
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,44.5
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.38
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.31
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.44
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.44
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9798
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9823
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98404
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,79.38
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,80.25
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.75
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,105.75
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,106.38
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,116.5
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,116.62
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,116.5
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,116.75
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,117.5
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,172.88
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,173.38
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,226.25
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,226.5
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.25
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.75
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88672
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92511
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98303
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,14.25
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,14.38
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,47.25
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,47.5
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.38
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.75
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.31
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90097
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99136
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94592
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,37.38
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,37.5
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,22.88
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.88
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.88
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.5
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84295
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96143
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96127
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,40.62
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,40.62
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.62
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,44.75
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,46.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.38
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.94
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92999
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96909
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98495
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,50.88
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,51.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.88
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,86.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,86.25
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.12
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,130.25
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,131.12
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,130.75
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,85.12
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,85.25
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,177.88
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,178.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,246.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,246.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.12
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.07
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.75
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86212
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69503
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94653
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,27.12
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,27.25
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.25
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.57
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.38
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67572
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99457
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94977
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,38.62
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,38.75
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.62
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,18.62
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,18.75
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.62
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.25
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.07
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95959
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89264
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93173
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,35.25
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,35.25
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.25
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.81
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.06
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95724
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97259
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98404
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,61.75
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,62.12
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,88.38
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,88.38
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.38
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,123.25
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,123.62
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,123.38
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
