Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,95.38
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,95.38
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,159.25
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,159.38
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,203.75
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,204.12
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.25
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93732
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88357
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96954
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.62
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,31.38
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,31.88
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.62
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.75
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.06
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.06
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87173
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99466
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95975
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,14.25
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,28.5
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,28.62
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.5
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.25
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.63
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.06
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.863
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72137
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94537
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,39.25
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,40.62
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.12
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.06
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.06
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98596
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97046
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97662
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,89.12
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,89.12
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.12
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,106.12
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,106.5
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,106.25
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,97.25
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,97.75
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.5
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,123.88
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,128.75
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,160.5
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,160.75
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,194.62
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,196.12
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.25
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.44
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.12
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97443
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65203
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90423
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.19
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,1.5
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90585
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99506
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92831
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,38.25
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,38.38
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.25
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,18.5
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.44
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.25
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.69
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87924
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86911
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96634
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.12
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.38
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.25
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,49.12
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,51.75
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.38
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.44
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.63
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96271
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98413
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96484
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,69.12
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,69.25
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.12
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,118.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,118.12
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,118.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,84.12
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,85.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.38
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,112.75
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,113.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,183.12
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,183.38
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,170.25
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,172.38
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99213
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90018
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9155
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,27.75
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,28.12
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.88
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.63
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,0.12
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.87
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68121
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99652
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96851
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,45.75
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,45.88
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.88
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.12
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.12
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.44
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.37
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.69
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98581
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89853
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97226
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,25.62
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,26.38
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,23.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,23.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,52.12
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,52.25
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.12
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.81
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98346
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97852
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97379
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,97.25
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,97.62
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.5
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,101.25
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,101.75
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,92.5
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,92.62
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.62
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,159.38
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,159.75
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,181.5
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,181.88
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,190.62
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,190.75
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.87
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.63
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.19
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94488
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78039
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76019
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.12
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.06
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.06
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61184
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99667
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98886
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,46.62
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,47.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.75
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,43.62
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,43.75
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.62
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.25
