Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.19
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.13
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98859
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96866
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97733
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,26.75
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,27.12
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,41.5
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,41.88
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.75
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,53.88
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,54.5
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.12
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.25
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.06
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97583
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98532
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97876
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,72.38
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,77.38
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.75
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,92.88
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,93.75
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.38
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,101.75
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,102.25
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,102.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,119.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,123.75
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,188.12
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,188.88
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,211.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,211.75
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.5
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.37
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97537
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87906
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76703
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.56
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,0.12
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.06
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66043
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99701
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97775
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,46.12
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,46.12
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.12
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.12
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.25
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.25
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.5
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.19
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97534
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88663
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95737
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,18.5
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,18.75
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.62
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,24.5
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,24.62
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,43.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,43.5
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.25
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.31
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.25
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97748
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97098
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97659
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,75.25
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,75.5
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.38
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,79.12
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,79.38
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.25
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,105.38
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,105.62
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.5
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,120.12
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,120.38
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,159.75
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,160.12
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,191.75
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,192.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.75
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95984
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96857
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78479
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,24.5
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,24.75
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.62
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.31
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.56
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.88
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61199
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98877
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99167
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,32.88
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,33.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.88
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,48.38
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,48.5
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.31
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.69
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.25
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98291
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94125
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95682
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,20.75
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,20.88
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.88
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,31.75
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,32.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.88
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,35.38
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,35.75
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.62
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.88
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.25
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98132
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96497
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97644
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,83.12
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,83.12
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.12
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,88.75
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,88.88
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.75
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,99.38
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,100.12
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.62
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,128.75
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,129.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,177.88
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,178.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,194.75
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,198.5
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.06
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.56
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.31
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96136
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96185
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93039
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.62
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,23.62
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,23.75
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.62
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,23.88
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,24.12
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.06
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.94
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62148
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98941
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95911
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,32.75
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,32.88
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.75
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,22.62
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,22.62
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.62
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.31
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.25
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85458
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85522
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97299
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,20.88
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,20.88
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.88
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,52.25
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,52.25
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.25
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.935
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97827
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98404
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,43.75
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,43.75
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.75
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,101.88
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,102.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,102.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,101.75
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,104.5
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.12
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,76.38
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,76.62
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,178.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,178.12
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,200.12
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,202.88
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.0
