Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.44
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.06
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98834
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71841
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76077
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.44
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.31
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.37
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74157
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99286
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,40.5
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,40.62
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.62
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.12
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.38
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.25
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.25
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95956
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79123
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97498
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,15.12
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,15.25
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.25
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,49.5
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,49.88
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.75
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.93
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.12
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97266
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98587
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98822
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,72.88
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,73.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.88
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,125.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,125.38
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,125.25
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,134.12
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,134.62
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,134.25
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,114.12
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,114.25
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,188.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,188.38
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,220.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,220.62
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.37
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.5
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.13
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94815
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89386
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78662
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.37
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.13
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.87
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9299
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98209
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91382
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,20.12
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.25
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.62
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.62
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.69
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.56
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97549
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93658
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99051
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,15.12
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,23.25
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.25
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.38
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,28.38
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.38
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,71.5
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,71.5
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.44
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96881
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96011
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98364
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,68.62
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,68.75
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.62
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,77.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,77.62
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.38
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,99.75
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,100.25
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,114.75
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,123.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,138.38
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,138.88
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,198.12
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,198.5
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.56
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.12
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96713
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9061
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83041
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.5
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,14.25
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,14.38
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.38
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.56
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.88
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68939
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99231
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94827
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,37.75
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,37.75
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.75
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,24.62
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,24.62
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.62
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.12
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97089
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80645
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9725
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,15.25
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,50.25
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,50.5
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.38
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.31
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.69
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98505
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95987
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98767
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,88.5
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,88.88
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.75
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,87.75
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,87.88
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.88
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,130.75
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,130.88
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,130.88
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,127.38
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,130.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,153.75
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,154.38
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,220.38
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,221.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.62
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.56
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98666
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9013
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9317
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,28.12
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,28.62
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.38
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.62
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.88
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.81
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.69
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.12
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75256
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99216
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98251
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,29.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,29.25
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.12
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,32.88
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,33.12
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.75
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.69
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98145
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78186
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96558
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.5
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,42.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,42.38
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.25
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
