Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.81
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.38
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98676
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96411
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98401
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,94.12
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,94.5
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.38
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,75.88
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,76.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,101.38
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,101.5
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.38
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,146.88
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,147.38
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,131.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,131.5
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,196.62
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,197.38
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.81
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.31
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99042
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7193
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92578
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,25.88
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,26.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.37
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66436
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98785
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97794
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,28.88
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,29.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,29.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,29.25
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.12
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.94
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.5
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96933
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.927
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95401
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.38
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.75
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,32.75
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,33.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.75
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.37
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96625
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94708
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98157
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,70.38
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,70.38
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.38
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,65.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,66.25
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,96.62
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,96.75
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.75
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,120.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,120.25
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,126.5
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,127.88
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,177.62
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,178.12
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.06
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98056
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86798
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91531
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.38
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.44
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64929
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9874
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97766
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,28.12
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,28.12
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.12
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,28.25
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,28.5
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.38
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.81
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.69
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.56
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96603
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80291
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98056
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.5
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,43.75
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,43.75
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.75
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.75
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.88
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95453
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94144
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98538
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,64.12
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,65.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,71.88
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,72.88
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.38
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,118.5
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,118.62
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,118.62
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,106.88
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,107.38
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,126.5
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,127.5
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,209.88
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,210.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.13
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-48.12
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.88
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88653
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.59106
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84695
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.88
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.63
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.44
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74487
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97562
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97922
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,27.62
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,27.62
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.62
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.19
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.13
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.81
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87308
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93725
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96341
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,27.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,27.12
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.12
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,46.62
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,46.88
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.75
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.69
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96008
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97449
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9808
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,59.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,59.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,107.38
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,108.25
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,107.75
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,107.12
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,107.38
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.25
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,84.75
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,84.75
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,158.75
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,159.62
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,195.62
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,195.75
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.44
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.18
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8768
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90878
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92789
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,13.5
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.62
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.81
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
