Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.56
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75268
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9794
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96967
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,19.62
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,22.62
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,22.88
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.75
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.63
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85867
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92215
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95865
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,23.25
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,23.38
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.25
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,44.5
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,44.75
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.37
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.43
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96716
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96588
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97403
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,63.12
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,63.38
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.25
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,87.25
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,87.5
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.38
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,92.5
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,92.88
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.75
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,86.62
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,86.75
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,143.62
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,143.75
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,179.38
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,180.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.87
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.06
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.81
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88913
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9089
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92911
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.69
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.25
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70596
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97714
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95184
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.06
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86194
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84634
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97885
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,50.12
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,50.25
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.25
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.94
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.37
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94977
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91949
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98184
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,56.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,56.12
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.12
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,60.38
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,60.62
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,105.12
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,105.12
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,105.12
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,80.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,80.12
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,108.62
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,108.75
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,194.88
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,195.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.81
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.31
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89795
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92813
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73336
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.81
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60974
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9779
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91205
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,14.25
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,14.38
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.38
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.5
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8952
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76565
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97339
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,48.25
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,48.5
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.38
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.43
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.19
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96777
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95181
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98074
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,71.62
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,71.75
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.75
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,81.5
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,81.62
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.62
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,94.5
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,95.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.75
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.7
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,96.12
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,96.5
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,132.25
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,132.62
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,167.5
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,167.75
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-50.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.25
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89343
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.58169
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83294
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.88
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.25
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.94
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59667
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95627
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90546
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.62
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.13
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.12
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.44
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87173
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81118
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94101
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,16.62
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,35.88
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,36.12
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.56
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.94
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94376
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.952
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98105
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,50.38
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,50.62
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,72.12
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,72.12
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.12
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,89.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,89.38
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.25
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.59
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
