Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,73.5
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,73.5
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,105.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,105.12
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,151.88
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,152.12
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.87
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.69
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.63
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8656
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82895
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92737
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,21.75
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,22.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.88
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.44
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.75
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68023
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95816
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86429
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.5
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.69
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87582
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83514
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96597
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,44.25
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,44.25
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.25
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.56
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.87
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.06
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95358
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94076
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97333
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,55.12
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,55.12
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.12
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,70.38
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,70.5
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.38
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,88.75
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,89.12
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.88
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.44
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.45
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,76.25
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,76.62
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,109.5
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,109.5
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,166.75
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,167.38
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.38
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-46.5
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.94
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8482
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.63607
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90405
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,21.5
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,21.62
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.62
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.62
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61096
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94427
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9762
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,23.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,23.12
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.5
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.75
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.25
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86395
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81711
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95392
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.12
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,37.88
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,38.12
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94257
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95679
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98279
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,51.62
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,51.75
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.75
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,79.62
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,79.62
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.62
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,100.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,100.12
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,100.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,73.5
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,73.62
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,113.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,113.38
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,182.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,182.12
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.12
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.12
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-45.31
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79391
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88464
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.63085
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,11.5
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.32
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.06
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.63
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.5429
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9895
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92682
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.38
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.81
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.87
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.5
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82043
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93301
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89636
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,26.25
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,26.38
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.38
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,26.38
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,26.62
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.5
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94662
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95816
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96515
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,48.62
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,48.62
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.62
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,79.75
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,80.25
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.12
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,79.38
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,79.5
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.38
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.98
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,68.62
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,68.75
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,141.12
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,141.62
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,129.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,129.25
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.44
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-49.44
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.44
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95648
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.59222
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79925
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.69
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.06
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.38
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65136
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91412
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88132
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.25
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.56
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.57
