Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91678
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81769
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93964
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,11.62
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.75
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,36.62
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,36.75
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.62
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.75
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.19
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.37
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92947
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93249
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96796
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,46.12
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,46.12
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.12
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,68.12
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,68.5
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.38
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,81.25
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,81.38
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.38
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,75.25
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,75.38
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,100.5
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,101.25
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,144.25
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,144.38
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.69
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.31
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.88
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94266
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84256
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90542
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-62.87
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.19
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.40246
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96326
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90256
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.63
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.06
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.37
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84637
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79147
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92282
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,28.75
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,28.88
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.75
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.25
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.63
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.81
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89911
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95325
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9621
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,36.88
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,41.25
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,82.12
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,82.62
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.38
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,75.38
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,75.75
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,60.88
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,65.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,125.25
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,125.38
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,134.62
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,135.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-48.56
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-60.94
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.19
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.56869
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.4399
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71731
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.75
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.63
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.49267
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96698
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92139
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.25
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.38
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.06
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.88
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.81
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78598
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81592
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89776
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,24.5
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.81
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.19
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.31
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91986
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92837
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96936
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,42.75
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,45.5
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.25
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,69.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,69.12
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.12
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,82.75
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,82.88
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.75
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,61.12
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,63.25
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,108.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,108.12
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,130.12
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,130.25
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.13
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.06
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.56
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.69418
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82953
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91052
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.56
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.37
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.69
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.49459
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97064
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8967
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.62
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.75
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.88
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83496
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79147
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81347
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,19.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.94
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.19
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89087
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97391
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97043
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,42.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,42.25
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,90.12
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,90.12
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.12
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,77.75
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,77.88
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.88
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,61.88
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,62.25
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,131.75
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,132.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,127.5
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,127.5
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.13
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-57.69
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.38
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
