Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75177
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.49798
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84524
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-56.19
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.69
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.48458
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9624
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88614
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.44
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.12
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.81
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82043
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88428
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.74545
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.12
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.69
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91611
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93436
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98047
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,42.12
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,42.5
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.38
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,67.5
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,67.5
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,95.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,95.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,59.75
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,59.88
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,111.5
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,111.5
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,135.62
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,135.75
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.06
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.81
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.25
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.7023
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82284
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82535
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-59.75
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.75
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.43603
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96988
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92032
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.13
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.75
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.19
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86786
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87344
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8692
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,20.75
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.75
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,23.62
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.13
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.56
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.87
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92563
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94824
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97284
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,38.88
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,38.88
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.88
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,75.38
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,75.5
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,75.5
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,75.62
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,56.25
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,56.38
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,123.38
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,123.5
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,122.12
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,122.12
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.19
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-55.87
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.69
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73706
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.52361
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80539
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.56
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.13
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.88
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53744
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9837
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86871
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,25.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,25.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.88
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.93
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.56
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84829
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77591
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72937
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,8.12
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,16.62
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.63
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.25
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.25
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95785
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94223
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9725
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,54.12
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,54.12
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.12
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,73.5
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,73.62
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.62
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,73.5
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,73.88
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.75
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,71.88
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,72.38
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,118.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,118.12
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,112.12
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,112.62
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.38
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.69
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.25
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83026
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85388
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66824
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.75
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.88
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.94
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54525
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99414
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89831
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,34.25
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,34.38
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.25
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.19
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.56
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.25
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.74612
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91162
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85675
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,24.62
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,24.88
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.75
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.12
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.19
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
