Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86975
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94888
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98074
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,34.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,34.12
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,77.5
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,77.62
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.62
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,94.38
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,94.88
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.62
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,52.25
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,52.38
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,145.88
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,146.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,135.5
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,141.5
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.06
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-48.31
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.69
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68447
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.61944
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8099
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-61.5
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.69
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.87
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.43322
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99612
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89636
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,38.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,38.12
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.12
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.94
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.25
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.62
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77145
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83252
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80533
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,21.38
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.88
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.81
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.94
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89822
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93094
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96616
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,40.5
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,40.5
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,66.62
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,66.75
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.75
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,68.75
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,74.25
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.75
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,58.5
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,58.88
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,124.12
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,124.88
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,113.5
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,121.12
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-48.31
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.88
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.25
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.5866
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84823
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77356
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-57.94
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.5
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.47637
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98282
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88287
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,13.25
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.31
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.12
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.94
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.75006
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79873
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77633
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.81
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.56
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.69
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85171
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96097
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95459
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,32.88
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,33.12
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,78.5
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,78.62
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,69.12
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,69.62
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.38
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,51.62
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,51.75
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,120.62
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,120.75
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,111.5
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,114.25
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-46.5
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-59.75
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.69
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.62539
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.46587
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9006
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-63.25
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.75
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.39773
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98022
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92117
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.38
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.81
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80887
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78445
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80478
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,6.62
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,13.88
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.88
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,20.5
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,20.5
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.5
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.69
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86777
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96704
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94131
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,34.12
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,34.25
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.25
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,86.62
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,86.75
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.62
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,60.5
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,60.75
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.3
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.42
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.17
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,52.38
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,121.38
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,121.62
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,111.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,111.12
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-49.19
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.25
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.94
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.60739
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81128
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73928
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.63
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.75
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.75
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
