Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.50628
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98929
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91369
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,23.5
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.19
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-41.56
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89664
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86368
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.66879
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,16.88
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.44
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.31
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86899
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96411
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93011
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,31.88
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,31.88
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.88
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,88.25
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,88.38
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.25
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,52.62
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,52.88
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.75
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.34
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.39
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,50.38
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,50.5
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,135.62
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,139.12
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,91.75
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,91.88
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.75
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-53.06
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.94
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.70941
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.55773
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87436
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.38
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-66.56
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.88
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.31
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.35613
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90826
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8721
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.63
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.5
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-40.94
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85498
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76675
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.6705
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.75
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92215
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94565
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95377
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,43.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,43.12
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,69.12
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,69.25
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.12
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,65.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,65.25
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.12
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,60.25
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,60.75
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,99.25
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,99.25
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,106.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,106.12
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.37
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.19
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.62
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.69863
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82068
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91727
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-57.63
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.06
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.25
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.47381
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97931
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8999
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,19.25
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.38
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.13
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-43.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86276
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76104
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65014
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,5.88
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,16.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.94
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.94
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87524
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95566
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94025
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,32.88
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,32.88
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.88
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,71.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,71.25
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.12
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,60.5
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,60.75
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.62
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.45
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.3
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,49.75
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,50.12
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,114.12
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,114.25
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,106.38
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,106.88
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.81
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-61.06
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.62
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73556
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.45611
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92438
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-59.06
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.63
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.12
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.44582
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92935
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88592
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.31
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.56
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.06
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86661
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89728
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7792
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,23.25
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.5
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.25
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,19.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.94
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.19
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88089
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94144
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94418
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,37.75
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,38.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.88
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,71.12
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,71.25
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.12
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,56.75
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,57.12
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
