Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,56.25
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,56.88
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,110.12
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,110.5
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,107.38
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,107.75
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-53.38
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.75
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.87
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.53213
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83435
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75564
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.81
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.44
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.44
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.51788
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92087
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88046
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.31
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.75
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-41.31
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7828
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73242
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.66055
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.25
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.25
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.88
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.75
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91049
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92938
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95428
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,40.62
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,40.75
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.75
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,66.88
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,66.88
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.88
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,65.38
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,65.38
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.38
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,57.88
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,58.25
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,101.75
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,101.88
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,104.5
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,104.5
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-53.81
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-57.31
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.31
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.5151
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.48873
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83871
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.88
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.56
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53393
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93304
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92657
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,14.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,14.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.69
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.94
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.5
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81973
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74493
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95358
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,37.88
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,38.12
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.31
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.75
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97003
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9505
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93698
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,68.75
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,69.38
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.12
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,84.38
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,84.38
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.38
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,62.38
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,62.62
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,85.62
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,86.12
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,113.12
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,113.25
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,128.12
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,128.5
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-49.94
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.94
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.63
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.57644
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9082
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72653
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-63.07
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.44
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.3969
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92117
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90069
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.5
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.5
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.69
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.69
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.94
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89831
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76629
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97211
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,48.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,48.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.19
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.81
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.25
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82742
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92905
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88162
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,30.62
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,30.62
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.62
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,65.12
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,65.12
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.12
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,44.62
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,45.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.88
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,49.75
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,50.12
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,100.5
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,104.5
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,116.12
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,116.5
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-42.62
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-63.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.06
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.65389
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.40288
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73162
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-63.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.31
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.56
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.4085
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85776
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88675
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,14.12
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,14.12
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.12
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.75
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.12
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8533
