Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88751
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96429
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,21.25
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,21.25
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.25
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,45.38
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,45.62
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.63
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.87
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.25
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92084
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93313
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89517
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,42.62
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,42.62
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.62
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,70.12
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,70.5
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.38
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,46.38
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,46.62
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,59.62
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,59.75
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,106.12
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,106.38
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,117.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,117.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.87
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.19
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-42.56
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72348
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84878
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68606
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-62.44
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.5
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.44
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.41357
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88867
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91525
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.5
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.69
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.19
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.38
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86078
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87369
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90573
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.12
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.12
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,30.12
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,30.12
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.12
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.62
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.87
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85696
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94659
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94971
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,34.88
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,35.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.88
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,72.5
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,72.62
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.62
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,63.62
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,63.88
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.62
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,52.25
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,52.5
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,113.88
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,113.88
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,118.5
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,118.88
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.87
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-60.19
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.19
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76291
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.46102
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82666
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.06
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.19
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.81
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53924
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89743
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90903
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.13
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.37
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.71835
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70919
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91598
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.62
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,30.62
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,30.88
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.75
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.31
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.31
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.94
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88763
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97522
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94348
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,38.62
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,38.75
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.75
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,99.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,99.25
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.12
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,57.38
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,57.88
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.62
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.09
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,55.62
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,126.25
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,126.38
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,116.62
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,117.12
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-51.56
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.56
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.5
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.55554
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81256
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69042
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.56
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.25
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.5
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.49734
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86133
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8995
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.06
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.62
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.56
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76352
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.914
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93109
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,5.88
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.88
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,24.88
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,25.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.88
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,31.5
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,31.62
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.88
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.19
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.5
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88138
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93359
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9378
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,37.5
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,37.62
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.62
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,65.75
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,65.75
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.75
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,57.88
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,58.25
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.12
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.25
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.33
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,54.88
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,54.88
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,110.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,110.25
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,113.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,113.38
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-46.25
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-61.75
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.5
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.64147
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.43587
