Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76736
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-59.56
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.81
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.31
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.45144
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95038
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92215
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.81
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.06
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.69
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77255
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76233
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92187
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,5.75
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,30.12
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,30.25
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.12
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.07
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89685
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95346
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94577
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,39.38
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,39.62
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,74.62
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,74.75
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.62
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,59.75
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,65.12
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.62
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,56.12
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,56.38
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,111.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,111.12
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,113.12
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,118.38
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-45.31
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.75
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.63
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.62133
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82348
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76281
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-57.31
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.81
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.48067
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96356
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91205
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.88
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.13
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.75
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78311
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7799
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93774
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.12
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.12
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,34.38
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,34.38
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.38
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.25
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.06
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86868
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92569
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92969
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,35.62
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,35.75
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.62
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,66.62
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,66.62
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.62
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,58.38
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,58.38
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.38
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,53.5
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,53.5
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,109.25
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,109.25
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,118.38
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,118.38
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-54.19
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-56.5
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.75
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.51788
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.493
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8284
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-60.5
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.06
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.12
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.45074
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9657
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87433
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,13.5
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.62
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.12
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.56
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.81
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78302
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78851
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92959
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,30.75
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,31.12
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.88
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.5
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.56
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.19
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91586
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92755
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9125
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,41.12
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,41.38
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.12
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,64.75
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,64.75
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.75
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,48.5
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,48.88
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.62
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,57.75
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,57.75
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,102.88
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,102.88
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,107.88
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,108.25
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.75
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.94
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.37
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.69177
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86184
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69534
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-57.63
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.63
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.47497
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96655
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87945
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,13.75
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.88
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.75
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.94
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.56
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-36.5
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80145
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7814
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7225
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,17.5
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.56
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.31
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87527
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97491
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95184
