Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,35.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,35.12
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.12
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,102.88
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,103.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,102.88
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,65.5
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,65.75
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.62
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,52.88
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,52.88
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,144.25
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,144.5
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,107.38
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,107.5
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-42.12
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-58.44
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.63
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.66384
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.47997
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73397
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.94
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.43
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.19
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.51321
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97076
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91995
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.25
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,14.38
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,14.62
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.06
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.62
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.69
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.71957
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9125
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.74304
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,5.75
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,25.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.12
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.31
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.31
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92364
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96445
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93231
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,46.62
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,46.88
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.62
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,90.88
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,91.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.88
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,59.12
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,59.38
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.38
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,63.12
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,63.38
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,138.88
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,139.12
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,103.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,103.25
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-59.31
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.5
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.06
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.47329
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82516
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67318
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-57.19
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.62
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.46883
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9761
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.906
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,14.5
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,14.62
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.75
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7673
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90466
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85324
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,25.25
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,25.38
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.38
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,24.12
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,24.25
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.25
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.94
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.5
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.5
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92367
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95038
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93738
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,39.75
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,40.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.88
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,78.12
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,78.12
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.12
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,61.75
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,61.88
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.75
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,56.12
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,56.12
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,130.62
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,131.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,111.88
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,112.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-52.62
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-49.12
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.25
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.56933
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.60281
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84759
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.88
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-58.31
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.19
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.45296
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9718
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91968
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,14.38
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.31
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.75
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87387
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9078
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77966
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,6.5
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.62
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,25.75
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.62
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,20.38
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,20.38
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.38
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.56
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.63
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90564
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95526
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93494
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,40.5
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,40.62
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,81.25
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,81.38
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.38
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,61.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,61.38
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.25
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,58.12
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,58.25
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,130.12
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,130.38
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,109.75
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,110.12
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-53.69
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.69
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.69
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.58688
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81534
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78259
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.06
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.31
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.94
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.51287
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92798
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90814
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
