Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.44
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81024
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91019
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.74908
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,25.5
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,25.5
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.62
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.63
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8627
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96359
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.935
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,35.88
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,36.25
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,89.25
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,89.5
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.25
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,59.12
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,59.75
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.25
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,54.5
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,55.38
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,135.38
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,135.75
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,101.12
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,101.88
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.88
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-54.5
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.06
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77609
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.53167
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76321
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.31
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.81
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.19
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53384
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92331
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90365
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.94
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.44
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.56
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8132
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79684
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9154
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,28.25
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,28.38
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.38
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.69
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90661
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96378
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96197
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,40.88
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,41.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,95.12
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,95.12
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.12
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,75.25
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,75.25
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.25
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,59.25
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,59.62
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,127.75
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,128.25
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,129.5
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,129.62
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.31
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.31
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.19
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77459
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86844
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77939
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.69
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.5
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.06
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74343
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94406
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75781
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.81
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-36.25
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83474
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8837
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71957
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,6.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,6.12
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,23.25
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,23.38
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.25
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.5
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.62
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.75
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.63
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87143
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97736
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93429
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,36.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,36.25
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.12
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,117.5
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,117.88
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,117.62
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,60.5
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,60.75
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.62
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,57.75
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,58.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,163.38
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,163.75
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,101.88
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,102.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.94
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.06
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89722
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.67788
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70764
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.87
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.81
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79467
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95099
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84585
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.94
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.81
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.69
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83804
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87768
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78363
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,6.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.12
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,23.25
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.25
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.25
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,21.38
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,21.62
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.5
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93951
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98233
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95306
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,48.75
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,49.12
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,133.25
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,133.38
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,133.38
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,70.12
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,70.38
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.25
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
