Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,70.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,70.62
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,173.62
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,173.88
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,114.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,114.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.88
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.18
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84265
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85248
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67013
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.37
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.56
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75653
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92682
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81302
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.75
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.88
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96487
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86239
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88489
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.75
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.75
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.75
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,22.62
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,22.75
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.62
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,22.62
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,25.5
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.38
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.5
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.75
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.37
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89218
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97275
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93362
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,44.12
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,44.25
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.25
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,109.75
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,109.88
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,109.75
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,62.5
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,62.75
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.62
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,73.25
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,73.62
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,152.5
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,152.88
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,107.88
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,111.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-52.12
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.94
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98132
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.54186
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80084
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.13
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.88
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.06
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71112
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8638
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79971
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.37
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.56
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.06
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89883
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80624
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78244
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.31
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.75
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.56
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91308
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9819
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94284
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,48.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,48.25
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.12
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,129.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,129.12
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,129.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,66.5
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,66.75
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.62
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,75.12
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,75.25
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,161.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,161.62
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,110.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,110.25
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.69
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.56
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.06
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81988
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81204
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8172
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.56
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.12
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.56
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76229
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86242
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77569
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.63
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.19
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.5
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96985
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82162
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73037
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.75
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,14.88
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.75
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,19.12
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.88
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.06
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.5
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.957
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98001
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93805
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,60.5
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,60.62
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.62
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,123.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,123.25
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,123.12
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,65.38
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,65.62
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,91.75
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,92.25
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,159.5
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,159.88
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,108.38
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,108.62
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.75
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-54.94
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.56
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87576
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.51943
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73745
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.62
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.94
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.06
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.62
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77502
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85702
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82974
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.75
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.75
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.38
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76275
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94275
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88165
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
