Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,31.25
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,31.62
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.38
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,27.62
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,27.62
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.62
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.81
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.19
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.06
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.957
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98206
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95688
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,61.12
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,61.38
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.25
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,128.12
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,130.75
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,129.38
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,79.12
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,79.25
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.25
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,86.38
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,86.62
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,173.25
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,175.38
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,129.38
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,129.62
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.44
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.88
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.25
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87787
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86557
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71368
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.13
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.31
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.44
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80224
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88904
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85754
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.94
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.94
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.07
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82348
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84543
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92401
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.88
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,32.62
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,35.25
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.75
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.69
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.87
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90387
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98184
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92914
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,40.62
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,40.62
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.62
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,126.25
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,126.5
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,126.38
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,64.75
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,65.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.88
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,68.38
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,166.62
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,167.12
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,119.88
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,125.38
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.31
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-54.87
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.31
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91531
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.52538
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71853
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.38
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.94
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.62
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81588
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90369
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85391
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.75
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.94
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.82
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.94
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8949
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79339
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81167
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,21.88
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,21.88
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.88
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.44
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.69
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.5
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92123
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97363
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93112
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,48.88
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,48.88
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.88
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,118.25
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,118.38
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,118.38
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,62.5
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,62.75
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.62
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,78.5
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,78.5
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,150.62
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,150.75
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,108.38
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,108.5
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.56
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.5
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.5
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89233
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82473
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8132
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.75
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.12
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.06
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77642
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90335
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80792
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.56
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.82
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84704
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91839
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80514
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,28.25
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,28.38
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.25
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,20.38
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.38
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92227
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96518
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95035
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,50.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,50.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,97.5
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,104.62
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,73.25
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,73.62
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,78.38
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,146.62
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,153.88
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,119.88
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,120.12
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.81
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.12
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84396
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96426
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89102
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
