Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,20.5
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.38
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,23.62
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.38
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.5
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.5
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60107
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99747
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79376
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,94.88
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,95.5
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.25
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.68
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.31
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.88
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84292
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91861
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78625
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,29.88
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,30.62
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.25
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,22.12
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,22.38
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.25
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.87
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.37
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.5
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93759
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97064
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94226
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,55.12
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,55.25
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.25
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,101.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,101.62
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.38
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,64.62
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,68.88
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.38
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,78.25
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,78.38
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,245.38
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,246.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.62
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,120.5
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,124.5
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.5
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.37
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86474
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94705
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79025
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.5
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.38
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.38
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62564
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99771
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90701
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,105.5
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,106.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.62
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.38
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.25
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.69
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.37
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84204
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91772
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90936
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,31.12
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,31.38
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.25
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,30.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,30.38
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.25
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.44
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.06
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.31
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87936
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97037
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92956
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,38.62
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,39.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.88
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,95.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,95.12
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.12
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,65.12
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,65.75
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,63.12
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,63.38
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,246.5
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,247.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.75
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,124.5
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,125.5
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.88
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.94
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.87
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84405
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85949
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78329
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,11.62
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,11.62
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.5
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.25
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.643
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99506
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86658
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,76.88
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,77.12
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.38
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.37
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.94
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.63
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89303
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82477
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92993
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,11.12
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,22.25
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,22.62
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.38
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,34.25
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,36.88
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.57
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.5
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92432
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9603
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92233
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,48.38
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,48.38
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.38
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,81.75
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,82.25
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,60.12
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,60.5
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.38
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,75.88
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,76.12
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,190.12
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,190.38
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,123.38
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,127.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.44
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.13
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77151
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97321
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80401
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,27.38
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,27.5
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.38
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.25
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.12
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.38
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66513
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99622
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82086
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,86.5
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,86.88
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.75
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.25
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.5
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94205
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8063
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91385
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.38
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.5
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,31.12
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,33.25
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.75
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.5
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.75
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94934
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94119
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94427
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
