Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,59.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,59.25
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.12
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,67.62
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,68.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.75
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,69.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,69.38
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.25
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,88.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,88.12
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,200.38
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,200.38
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,130.12
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,132.25
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.5
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.06
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.25
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82748
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9566
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88336
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.25
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,23.62
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.75
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.62
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.75
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.81
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.5841
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99573
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79321
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,86.5
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,87.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.62
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.25
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.37
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89664
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78186
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92117
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,21.12
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,21.38
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.25
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,32.62
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,32.75
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.75
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.69
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93204
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91962
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93716
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,47.5
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,48.25
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.88
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,61.88
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,62.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,67.88
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,68.25
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.12
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,75.25
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,75.88
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,186.25
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,186.62
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,136.12
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,136.25
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.81
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.75
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.56
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89404
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94842
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94061
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,18.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,33.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,33.12
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.12
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.13
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.75
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.06
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77536
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99551
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93707
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,74.88
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,75.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,20.88
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,21.25
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.94
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.25
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90817
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80835
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8327
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.62
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,21.12
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.12
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,25.5
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,25.75
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.62
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.5
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.63
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91577
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92444
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96756
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,50.75
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,51.12
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.88
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,63.62
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,63.75
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.75
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,92.12
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,92.38
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.25
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.53
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.56
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,82.62
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,82.88
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,174.75
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,174.88
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,170.75
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,171.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.69
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.12
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.88
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93426
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87515
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91177
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,27.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,27.25
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.12
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.5
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.69
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.5
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64532
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99329
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9465
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,62.12
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,62.38
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.25
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,21.88
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,22.12
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.37
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.06
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88397
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82339
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93948
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.12
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.12
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.12
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,33.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,33.12
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.13
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.5
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94119
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93942
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94934
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,60.12
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,60.62
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.38
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,72.38
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,72.5
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.38
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,79.38
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,79.38
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.38
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,90.38
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,90.75
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,166.75
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,167.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,161.12
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,161.25
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.5
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.69
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92071
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9364
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79074
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.62
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.25
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.12
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.56
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67068
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99377
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88226
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
