Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,57.75
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,58.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.88
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,14.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.19
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97424
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92758
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95911
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,22.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,22.12
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,32.88
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,33.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,39.88
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,40.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.88
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.25
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92923
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94534
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95764
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,54.88
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,55.25
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,80.75
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,81.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.88
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,83.62
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,83.88
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.62
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,97.25
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,97.38
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,188.88
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,188.88
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,153.12
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,153.38
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.12
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.62
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98029
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88186
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92584
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.38
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,26.75
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,27.12
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.69
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.56
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69436
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99332
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92441
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,57.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,57.62
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.25
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,21.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.37
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.5
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88959
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93875
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89889
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,34.75
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,35.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.88
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,33.25
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,33.25
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.25
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.25
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.37
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95862
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95853
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96063
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,62.25
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,62.62
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.38
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,87.5
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,88.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.75
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,85.62
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,85.75
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.75
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,102.12
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,102.12
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,191.75
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,192.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,166.38
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,166.88
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.75
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.12
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76214
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95386
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8341
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,18.5
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.19
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.12
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.94
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75741
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99402
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91775
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,57.12
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,57.62
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.62
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,22.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.25
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.12
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.94
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.44
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.38
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89075
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91415
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8548
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.38
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,31.75
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,32.12
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.88
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,28.25
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,28.88
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.38
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.31
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.13
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97031
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94525
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93588
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,72.25
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,72.62
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.38
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,73.25
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,73.5
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.38
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,72.62
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,72.75
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.75
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,102.62
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,102.75
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,179.75
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,180.38
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,141.12
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,141.75
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.81
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.19
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.56
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78796
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93536
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82675
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,14.75
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,14.75
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.75
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.62
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.13
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.06
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.56
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94604
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99417
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88199
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,23.75
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.75
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,64.38
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,64.88
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.75
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.5
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.12
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90838
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92422
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83252
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.88
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.88
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,32.75
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,33.12
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.88
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,24.75
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.75
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.75
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.87
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.94
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95319
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95782
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94788
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,68.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,68.62
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.12
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,75.75
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,76.75
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.38
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,74.88
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,75.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.88
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,112.75
