Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,113.25
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,187.12
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,187.75
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,131.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,131.25
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.69
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.31
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.69
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95019
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97513
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91821
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,29.5
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,29.62
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,24.75
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,25.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.88
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.87
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.38
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.19
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78323
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99399
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90072
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,65.88
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,66.25
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.56
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.31
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.87
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87121
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92264
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9028
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,33.88
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,34.38
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,34.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,34.12
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95035
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96115
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96875
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,57.12
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,57.62
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,93.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,93.38
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.25
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,100.12
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,100.62
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.38
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,95.88
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,96.25
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,221.62
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,222.12
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,174.75
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,175.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.44
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.06
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96368
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95102
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85052
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,23.75
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,23.88
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.75
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.25
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.81
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.5
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72601
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9942
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86468
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,66.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,66.38
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.25
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.63
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.57
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92801
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93997
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92837
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.88
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.62
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,37.75
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,38.38
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.12
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,38.5
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,38.75
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.62
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.38
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.06
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98148
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95596
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95731
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,85.62
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,86.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.88
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,82.88
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,83.5
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.25
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,90.38
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,90.62
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.5
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,126.12
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,126.25
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,210.25
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,210.5
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,161.25
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,161.62
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.12
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.94
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.12
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81769
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97601
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83133
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,28.5
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,28.75
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.62
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.37
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.5
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.75
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73138
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99539
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92828
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,66.12
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,66.38
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.25
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,23.5
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.38
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.87
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.19
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.13
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90503
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92071
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93759
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,34.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,34.12
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.12
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,43.5
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,43.75
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.62
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.88
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.87
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.94
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96683
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96173
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95636
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,64.12
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,64.12
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.12
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,85.5
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,85.75
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.75
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,83.75
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,84.62
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.25
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,94.62
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,94.62
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,213.38
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,213.62
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,169.62
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,171.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.06
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.44
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.31
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81845
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91061
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92584
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,16.62
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,30.75
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,30.88
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.75
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.19
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.88
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.19
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67626
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99594
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84219
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,70.75
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,71.25
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.31
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.25
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88162
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92911
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94778
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
