Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,14.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.88
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,34.62
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,34.75
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.62
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,46.62
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,48.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.25
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.88
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.75
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97162
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96756
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97623
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,73.25
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,73.5
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.38
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,91.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,91.75
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.5
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,110.25
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,110.88
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.75
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,103.12
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,103.38
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,211.88
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,212.75
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,203.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,204.62
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.81
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.5
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.5
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85226
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94922
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86465
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,22.25
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,22.25
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.25
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,23.38
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.38
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.81
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.06
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.62
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6932
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99533
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84897
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,57.88
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,57.88
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.88
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.94
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90335
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95056
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95633
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,14.38
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.38
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,45.5
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,45.5
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,49.75
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,49.88
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.88
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.5
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9632
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97311
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96603
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,64.25
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,64.62
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,96.88
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,97.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.88
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,96.12
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,96.38
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.25
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,96.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,96.62
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,221.62
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,221.88
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,184.5
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,184.75
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.88
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92212
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95969
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90771
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,26.12
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,26.12
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.12
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,23.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.38
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.25
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.38
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.44
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.06
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68627
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99536
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89239
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,63.38
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,63.5
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.87
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.93
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98138
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92435
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97351
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,30.12
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,30.25
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.12
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,37.12
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,37.38
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.25
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,62.75
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,63.38
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.06
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.81
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97775
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97592
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94607
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,85.88
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,86.12
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,101.12
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,101.75
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.62
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,80.25
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,80.88
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,133.88
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,134.25
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,226.88
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,227.5
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,181.5
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,182.62
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.31
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.37
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98709
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9538
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94723
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,23.88
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.62
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,21.38
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,21.5
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,30.75
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,31.12
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.88
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.56
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.88
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.94
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78698
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9939
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89981
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,57.38
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,57.5
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.38
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.44
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.75
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91754
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92895
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96219
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.25
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.38
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,38.62
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,38.88
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.75
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,53.62
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,54.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.88
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.69
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.19
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95093
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96774
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97034
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,57.25
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,61.5
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.62
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,97.5
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,99.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,98.12
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,100.62
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,100.88
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.75
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,105.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,109.75
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,214.25
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,215.88
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,201.5
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,201.75
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.62
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.44
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.25
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98682
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93872
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87997
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
