Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,25.12
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,19.12
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,19.38
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.62
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,22.88
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.75
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.62
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.81
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.18
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8338
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99396
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87604
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,12.75
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,56.62
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,57.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.75
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.06
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.87
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.75
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87289
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92483
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92981
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,13.5
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,36.25
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,36.62
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,39.62
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,39.75
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.62
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.88
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.94
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.69
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97342
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95892
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97076
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,74.62
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,75.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.88
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,98.5
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,98.75
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,95.5
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,96.12
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.75
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,124.88
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,125.12
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,210.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,210.12
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,173.25
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,173.75
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.93
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.63
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.62
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9249
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97586
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91562
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,28.75
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,28.88
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.75
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,29.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,29.5
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.25
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.25
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.69
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.12
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90927
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99457
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89068
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,63.25
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,63.25
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.25
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.44
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93832
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90851
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92615
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.38
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,14.38
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.38
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,34.12
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,34.25
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.12
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,40.12
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,41.88
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.25
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97501
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97552
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97986
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,78.88
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,78.88
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.88
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,110.12
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,110.5
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,110.25
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,114.75
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,115.12
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,114.88
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,120.12
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,120.25
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,235.12
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,235.38
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.25
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,201.25
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,202.62
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.37
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.62
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92645
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96811
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91104
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,24.12
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,24.12
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.12
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,27.88
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,28.38
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.25
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.5
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.5
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.56
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68988
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99292
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87802
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,56.88
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,57.38
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.25
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,18.5
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,18.62
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.13
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.13
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97058
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93677
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96765
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,22.62
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,23.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.75
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,39.25
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,39.38
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.25
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,59.5
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,62.62
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.5
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.12
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97937
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98395
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97266
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,84.75
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,85.88
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.38
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,122.5
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,122.75
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,122.62
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,104.38
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,105.12
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.62
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,126.75
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,127.38
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,242.12
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,242.62
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.38
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,210.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,213.25
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.31
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.94
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98486
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98703
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81222
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,30.25
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,30.38
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.38
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,37.88
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,37.88
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.88
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.19
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.94
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.94
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81958
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99634
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94131
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,78.62
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,78.75
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.62
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,26.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,26.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.44
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92975
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94302
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95581
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,15.62
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,15.62
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.62
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,41.38
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,41.38
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.38
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,49.12
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,60.88
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.06
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.75
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.25
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98746
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98624
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9902
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,98.88
