Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,99.12
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,133.75
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,133.75
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,133.75
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,162.5
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,162.62
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,162.5
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,155.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,155.12
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,290.62
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,290.75
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.62
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,254.62
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,266.62
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.62
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.75
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.56
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91373
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98233
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84247
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,32.25
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,32.5
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.38
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.88
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.25
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.44
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76565
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99457
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87628
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,70.38
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,70.62
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.82
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.07
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.69
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97922
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92453
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91269
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,34.5
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,34.75
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.62
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,38.62
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,38.88
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.75
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.06
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.5
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97537
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98456
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96216
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,73.5
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,74.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.88
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,127.62
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,128.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,128.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,91.88
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,92.38
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,119.88
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,120.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,264.12
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,264.75
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,167.62
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,168.25
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.31
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.44
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99341
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97708
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81628
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,39.88
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,40.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,30.88
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,31.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.81
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.56
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70654
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99219
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87716
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,60.5
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,60.88
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.62
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,18.62
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,18.75
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.62
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.56
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90677
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94479
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98633
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,13.62
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.75
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,35.38
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,35.75
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,93.38
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,95.25
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.25
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.44
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97394
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98547
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97641
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,83.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,83.38
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.25
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,136.62
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,138.38
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,137.38
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,101.12
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,102.62
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.75
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,144.38
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,145.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,263.38
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,264.88
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,231.75
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,233.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.56
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98434
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95233
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86133
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,22.75
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,22.88
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.88
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,21.88
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,22.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.88
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.56
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.44
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.06
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68383
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99387
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92395
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,60.25
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,60.5
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.38
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.62
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.75
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.62
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.94
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.25
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94055
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94012
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98556
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,20.5
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,20.62
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,34.25
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,34.62
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.38
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,84.25
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,89.25
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.75
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.88
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.44
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9769
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99152
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9816
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,84.88
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,85.12
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,183.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,183.12
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,183.12
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,120.5
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,120.75
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,120.62
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,139.88
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,140.12
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,299.5
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,300.12
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.88
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,250.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,254.88
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.38
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.06
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.19
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99179
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97119
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83355
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,31.88
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,32.12
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,27.5
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,29.38
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.62
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.44
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.81
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.56
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91897
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99356
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93637
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
