Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,59.62
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,60.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.75
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,23.12
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,23.25
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.12
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.13
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.56
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91528
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9585
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97809
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.88
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.88
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,44.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,44.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,75.38
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,75.62
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.38
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.19
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.82
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97943
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98727
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9877
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,102.88
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,103.12
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,103.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,143.12
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,144.25
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,143.88
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,147.25
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,147.88
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,147.75
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,163.12
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,163.5
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,274.75
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,275.75
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,264.5
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,265.38
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.94
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.81
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98944
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96384
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90518
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,30.62
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,30.75
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.62
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,24.25
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,26.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,25.12
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.5
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.38
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.75
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.88
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.81
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92285
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99081
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94189
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,52.5
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,53.12
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.88
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,24.88
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.87
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.87
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.87
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91644
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97134
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95779
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,47.38
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,47.38
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.38
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,55.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,55.25
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.25
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.38
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.12
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.56
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97919
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98895
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98032
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,102.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,102.25
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,102.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,152.12
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,152.62
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,152.38
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,123.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,124.12
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,123.5
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,163.88
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,164.38
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,276.62
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,278.25
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.38
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,228.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,228.88
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.37
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.56
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99319
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97223
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90576
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,37.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,37.12
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,29.88
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,31.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.25
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.25
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.94
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.5
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87414
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99292
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96664
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,14.25
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,14.38
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,58.25
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,58.5
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.38
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,27.5
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.38
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.81
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.25
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.13
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94601
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86184
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9711
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,21.38
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,21.75
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,24.5
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,54.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,54.12
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.12
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.62
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.06
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9758
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98434
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98071
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,79.12
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,79.25
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.25
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,125.75
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,125.75
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,125.75
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,118.75
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,119.38
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,119.12
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.56
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.64
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.97
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,151.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,151.25
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,236.75
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,238.25
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,225.38
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,227.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.37
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98871
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96112
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92059
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,29.88
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,30.38
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.25
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,24.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.88
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,27.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,28.38
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.88
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.81
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.75
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81158
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99197
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94995
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,11.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.12
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,50.62
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,51.12
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.75
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,27.5
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.38
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.37
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.31
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95294
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9155
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96982
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,20.38
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,20.62
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,27.88
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,28.25
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.12
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,58.62
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,58.75
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.62
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.25
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.56
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.87
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97577
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98734
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97299
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,91.12
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,91.38
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.25
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,153.88
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,154.12
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,154.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,101.88
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,109.12
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,106.12
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,150.88
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,151.5
