Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,255.38
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,255.62
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,215.75
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,223.25
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.06
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.94
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.94
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99771
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9599
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94836
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,58.88
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,59.62
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.25
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,22.62
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,24.12
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.25
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,35.12
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,36.62
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.75
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.56
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.75
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85998
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99231
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96429
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,51.38
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,51.88
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.62
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,30.62
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,30.88
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.75
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.5
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.5
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98535
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92776
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95151
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,34.88
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,35.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,29.75
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,30.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.88
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,44.88
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,52.5
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.75
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.69
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.5
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97504
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98938
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98508
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,85.88
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,86.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.88
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,160.5
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,164.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,161.38
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,142.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,142.25
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,142.12
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,190.62
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,191.12
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,264.12
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,267.12
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.25
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,252.38
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,261.5
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.81
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98499
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97119
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88617
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,24.5
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,25.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.62
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,22.88
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,29.12
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.12
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.62
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.5
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.13
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78106
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98932
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92868
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,45.12
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,45.75
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,23.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,23.25
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.12
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.81
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92023
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91638
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93777
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,14.25
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,14.25
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,31.75
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,32.12
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,41.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,41.25
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.25
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.75
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.06
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98886
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98651
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97565
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,124.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,124.75
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,124.62
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,147.62
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,147.88
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,147.75
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,109.75
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,109.88
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.75
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,172.38
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,172.62
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,247.38
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,253.88
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.12
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,197.62
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,198.25
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.06
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.19
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98987
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95505
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96497
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,22.5
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,22.75
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.62
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,22.88
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,23.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,43.75
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,43.88
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.75
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.63
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.13
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96503
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99203
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98227
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,26.12
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,26.5
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.25
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,52.5
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,52.88
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.75
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,48.88
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,49.25
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.12
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.13
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89648
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92325
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95825
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,32.25
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,32.38
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.38
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,44.25
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,46.12
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.75
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.5
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.62
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99237
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98108
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94784
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,133.38
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,133.75
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,133.5
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,120.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,125.5
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,121.25
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,71.38
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,72.75
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.88
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,194.5
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,194.75
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.62
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,227.25
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,232.38
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,209.5
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,210.38
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.25
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.5
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.75
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98428
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92523
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87729
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,22.25
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,22.62
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,23.88
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.25
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.38
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.19
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90518
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9917
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94247
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,52.88
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,53.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,30.25
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,30.5
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.75
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.25
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.69
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83456
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87539
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96646
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
