Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,24.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.88
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,49.38
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,49.62
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.62
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.44
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99173
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98218
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98233
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,136.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,136.25
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,136.12
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,117.25
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,117.5
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,117.38
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,124.75
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,125.12
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,124.88
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,186.5
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,187.12
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,211.12
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,212.25
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.38
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,227.38
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,228.25
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.31
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.06
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99362
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95392
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97269
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,25.75
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,25.88
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.88
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,20.75
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,20.75
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.75
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,48.5
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,49.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.75
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.75
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92322
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99597
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92047
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,79.5
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,79.62
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.62
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,22.88
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.12
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.19
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.13
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95727
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96262
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98331
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,21.88
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.88
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,41.62
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,41.62
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.62
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,63.5
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,63.62
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.56
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98181
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98093
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97311
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,102.12
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,102.25
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.12
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,111.62
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,111.88
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.75
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,104.25
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,104.25
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.25
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,167.38
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,167.62
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,253.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,253.12
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,238.88
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,239.25
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.12
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.81
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.75
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99423
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95474
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8168
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,32.88
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,33.38
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,24.38
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,26.38
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.38
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.06
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.06
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.5
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91305
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99741
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97012
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,73.12
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,75.38
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,36.5
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,36.62
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.62
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.81
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.87
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98239
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92837
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96359
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,32.38
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,32.5
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,33.5
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,33.5
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,59.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,59.25
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.12
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.44
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.56
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99234
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97171
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97296
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,149.38
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,150.38
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,150.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,100.38
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,100.5
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.38
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,96.25
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,96.75
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.38
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,232.5
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,233.12
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,230.25
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,234.5
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,209.75
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,210.25
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.63
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.38
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95029
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97363
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81686
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.62
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,33.12
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.75
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.75
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.81
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76492
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99451
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91971
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,61.62
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,61.88
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.75
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.12
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.69
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.56
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.94
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96588
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94357
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94583
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,23.12
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,23.25
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.12
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,35.88
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,36.25
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,42.5
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,45.25
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.12
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.19
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98074
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97919
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98163
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,102.12
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,107.25
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.25
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,122.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,122.25
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,122.12
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,110.75
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,111.12
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.88
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,148.25
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,153.38
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,251.62
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,252.5
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,195.25
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,198.5
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.12
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99075
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91635
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81149
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
