Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,28.5
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,29.5
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,19.38
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.62
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.69
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95239
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9931
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95099
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,23.62
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,24.12
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.88
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,49.38
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,50.25
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.88
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,25.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.12
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.31
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.44
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.5
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89303
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96106
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93384
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,14.62
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,14.88
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.75
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,35.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,35.25
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.25
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,41.62
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,41.88
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.75
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98566
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97366
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96899
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,107.88
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,108.38
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.25
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,113.25
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,115.5
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,115.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,87.25
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,87.88
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,174.75
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,175.38
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,215.12
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,219.38
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.75
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,171.25
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,172.25
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.94
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.06
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.44
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96176
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95483
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83642
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.25
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,22.5
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,24.12
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.06
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97195
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99643
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98093
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,28.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,28.25
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.25
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,57.62
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,58.12
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.88
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,39.12
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,40.12
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.88
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.19
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.38
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98749
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97046
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90512
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,41.25
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,41.25
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.25
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,34.88
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,35.62
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.12
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.19
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98425
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96445
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98715
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,106.75
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,107.38
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,107.12
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,103.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,103.38
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.25
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,126.62
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,127.25
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.88
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,168.38
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,168.62
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,223.62
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,225.88
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,217.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,217.38
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.5
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.75
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9205
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92517
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86459
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.06
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92541
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99066
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98297
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,43.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,43.25
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.12
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,40.75
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,41.12
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.69
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.94
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92224
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94159
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88803
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,34.25
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,34.38
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.38
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,31.75
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,32.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.88
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.12
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.37
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.44
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98303
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97705
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97873
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,112.75
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,113.25
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,109.5
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,109.88
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,109.75
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,109.38
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,117.88
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,113.12
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,150.75
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,150.88
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,204.25
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,206.38
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,200.38
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,208.88
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.38
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.5
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.5
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99023
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97028
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81897
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,38.25
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,38.5
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.38
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,30.75
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.62
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.62
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.56
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.12
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92035
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99319
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97461
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,50.38
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,50.38
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.38
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.88
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.31
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95148
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92081
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97043
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,26.75
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,55.62
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,55.88
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.75
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.88
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.25
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98209
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98502
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97919
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,96.0
