Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,96.12
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.12
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,129.75
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,129.75
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,129.75
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,123.5
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,124.62
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,124.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,162.62
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,162.62
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.62
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,236.88
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,238.5
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,227.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,228.62
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.88
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.38
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.19
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.13
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99496
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9429
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80563
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,31.38
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,31.88
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.75
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,19.25
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.75
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.75
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92538
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99359
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97589
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,51.62
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,51.75
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.75
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,30.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,30.12
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.62
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92883
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97076
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95709
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,46.62
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,47.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.88
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,49.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,49.25
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.12
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.44
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.75
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98437
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98853
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96185
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,98.38
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,98.5
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.5
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,129.38
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,130.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,129.75
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,93.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,94.38
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.5
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.02
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.98
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,157.62
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,157.88
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,244.88
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,247.5
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.62
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,188.25
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,189.5
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.5
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.44
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.06
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96732
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9729
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85498
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.19
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.25
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.5
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93326
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99667
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88531
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,64.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,64.12
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.12
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,14.12
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,14.25
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.56
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.06
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.19
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98495
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97565
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96576
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,27.38
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.88
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,49.38
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,49.5
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.38
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,54.75
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,57.88
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.12
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.75
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.31
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.25
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98648
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95743
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93658
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,101.12
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,101.5
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.38
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,74.75
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,75.5
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.12
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,67.62
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,68.75
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.12
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,156.5
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,156.88
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,210.75
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,213.25
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,153.75
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,158.12
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.31
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.87
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99362
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95996
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92078
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,26.12
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,26.5
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.38
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,18.12
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,20.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.12
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,25.62
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,26.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.88
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.75
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.81
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.19
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61621
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99515
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9555
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,38.5
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,39.12
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.88
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.12
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.12
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.19
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.69
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99487
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94305
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97836
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,42.38
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,46.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.12
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,32.88
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,32.88
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.88
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,68.5
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,68.88
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.62
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.94
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.88
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.37
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9902
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97809
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92389
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,129.25
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,129.62
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,129.5
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,104.25
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,104.88
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,104.5
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,61.12
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,61.38
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.25
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,204.25
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,207.88
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,193.88
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,195.75
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,179.12
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,179.38
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.94
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.44
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99344
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95325
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9686
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,31.38
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,31.5
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,20.38
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,20.38
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.38
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,35.62
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,35.88
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.75
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.19
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.19
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.81
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.56725
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97406
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87274
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
