Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,14.62
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,14.62
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.62
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.56
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.56
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9783
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95932
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98276
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,40.88
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,41.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,76.88
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,77.12
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.63
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98294
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92959
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96405
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,111.88
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,112.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,111.88
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,64.62
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,65.75
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.12
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,86.5
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,86.75
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.62
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,168.25
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,168.25
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,150.38
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,151.38
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,213.38
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,213.5
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.38
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.31
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.69
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.63
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98669
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95752
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95419
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,24.38
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,24.88
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.62
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.75
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,28.38
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,29.12
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.88
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97583
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97967
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97958
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,38.5
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,39.5
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.88
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,23.88
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.75
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,29.75
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,29.88
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.75
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.19
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.81
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.25
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98907
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92633
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91611
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,22.75
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,23.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,33.25
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,33.5
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.38
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,38.12
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,39.12
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.62
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.63
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98013
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96405
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96847
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,92.5
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,92.88
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.75
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,96.25
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,96.75
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.38
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,87.5
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,87.75
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.62
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,178.38
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,178.5
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,176.5
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,178.38
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,183.88
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,184.62
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.38
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.13
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99011
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96777
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83285
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,35.5
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,36.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.62
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,27.5
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,29.88
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.25
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.19
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98596
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98822
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95361
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,50.88
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,51.38
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.12
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,27.12
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,27.25
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.25
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.81
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.06
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97772
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9162
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98331
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,30.38
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,30.5
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.38
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,72.12
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,72.25
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.12
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.43
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96207
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95175
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97458
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,74.38
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,74.5
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,85.62
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,86.62
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.88
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,96.38
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,97.5
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.88
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,176.12
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,176.12
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,171.12
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,172.62
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,201.75
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,202.62
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.56
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.75
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.06
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98428
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95288
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83975
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,22.25
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,22.38
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.38
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.19
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97464
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95544
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97446
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,38.88
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,39.12
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,15.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,15.12
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.12
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,28.38
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,28.62
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.62
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.69
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.44
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79467
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78439
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97397
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,56.75
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,57.25
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.87
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.06
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92874
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90924
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95251
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,56.5
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,56.62
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,65.88
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,66.25
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,78.62
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,78.75
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.75
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,119.75
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,120.0
