Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,122.12
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,122.5
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,177.12
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,177.38
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.31
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.63
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98978
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98349
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92871
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,19.75
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,20.62
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.5
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.12
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.38
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,23.62
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,23.88
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.75
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.12
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86777
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.979
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9765
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,13.62
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,14.25
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.88
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.62
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.88
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.75
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,29.75
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,29.88
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.75
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.56
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.5
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.44
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88739
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80768
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94192
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,18.62
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,18.75
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,38.38
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,40.88
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.37
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.81
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.961
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.914
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94739
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,69.62
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,70.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.88
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,63.62
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,64.88
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.25
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,67.12
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,68.38
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.75
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,112.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,112.38
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,139.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,139.88
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,159.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,161.38
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89862
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98447
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88754
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,31.88
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,33.62
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.25
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.38
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.44
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.88
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91403
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87655
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95825
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,19.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.88
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.87
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.75
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.63
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88443
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87466
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93103
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,31.75
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,31.88
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.75
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.25
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96609
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94458
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89047
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,76.62
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,77.62
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.25
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,80.38
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,80.75
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.62
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,50.5
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,51.75
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,112.5
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,113.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,146.25
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,148.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,114.25
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,115.62
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-57.81
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.31
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14943
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96579
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96967
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,22.75
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,24.88
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.25
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,27.62
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.75
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.75
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.87
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.75
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96466
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94455
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98618
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.12
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.88
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,14.62
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,14.75
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.62
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.56
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.81
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.44
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83453
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87683
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89963
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,25.75
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,25.88
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.75
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,27.5
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,28.12
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.88
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.5
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.31
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9234
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9588
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94791
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,46.75
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,48.75
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.75
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,91.62
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,92.12
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.88
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,74.25
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,75.38
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.88
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,79.62
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,81.12
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,154.5
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,156.75
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,155.25
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,157.12
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.38
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.48611
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73611
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95862
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,33.62
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,34.5
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.25
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.37
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.93
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69631
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96725
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95608
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.62
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,16.75
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.12
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.88
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.63
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83313
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84601
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95129
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
