Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,22.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,22.12
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.12
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,37.88
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,39.12
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.25
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.31
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95425
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92874
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.987
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,63.62
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,65.12
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.25
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,65.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,65.88
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.38
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,138.25
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,139.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,138.75
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,82.88
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,83.62
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,115.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,116.5
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,227.5
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,227.62
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.62
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.63
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96683
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87643
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95392
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.12
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,33.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.25
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.12
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.56
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.75
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.4565
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97476
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.893
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.25
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.13
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.31
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.44
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84939
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88122
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83767
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,24.75
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,21.88
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,22.12
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.13
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9667
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94372
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9678
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,74.38
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,75.38
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.88
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,65.88
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,66.38
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.25
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,79.62
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,80.75
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.25
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,102.75
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,103.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,127.88
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,128.25
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,143.88
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,145.12
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.81
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.75
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.63555
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94769
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97406
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,18.75
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,20.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,31.38
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,32.5
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.5
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.25
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52773
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97006
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85748
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.62
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.88
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.62
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.75
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82879
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91556
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91763
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.25
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.38
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.38
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,29.38
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,29.88
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.62
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.75
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.19
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93915
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93988
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98215
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,50.75
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,51.5
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.12
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,60.88
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,61.12
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,111.75
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,113.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,112.62
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,68.12
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,69.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,130.38
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,132.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,182.38
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,183.5
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-78.5
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.06
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.81
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.08882
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91382
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9487
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,23.5
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.63
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.69
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.5
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.4934
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98795
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84475
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,38.5
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,38.75
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.62
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.57
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.19
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88156
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91302
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96619
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,26.75
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,45.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,45.88
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.38
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.69
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.75
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93115
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95959
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97525
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,47.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,47.5
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.12
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,79.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,79.12
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.12
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,98.5
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,99.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,98.75
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,63.75
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,70.88
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,156.25
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,157.5
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,177.12
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,177.62
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-123.19
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.19
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.18
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.25563
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72784
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91724
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
