Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,23.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.25
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.44
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.69
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53368
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97995
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8276
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,30.38
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,30.5
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.38
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.75
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79464
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87179
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96847
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,23.88
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,24.12
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,46.12
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,46.62
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.37
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.25
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90188
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93021
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97562
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,40.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,40.62
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.38
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,68.12
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,68.75
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.38
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,97.25
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,97.75
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,97.5
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,56.62
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,57.75
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,128.5
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,130.38
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,174.38
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,175.25
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-104.56
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.25
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.94
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.16933
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95441
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96085
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,21.5
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.88
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,27.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.38
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.25
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.25
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.75
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91864
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97742
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80591
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.38
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,29.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,29.38
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.25
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.75
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.06
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78662
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94339
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.70581
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,32.62
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,32.88
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.62
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,15.25
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,17.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.75
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89548
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9555
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95273
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,39.12
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,40.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,86.62
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,87.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.75
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,76.62
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,76.88
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.75
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,63.25
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,65.38
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,168.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,169.75
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,126.38
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,128.75
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-134.69
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.75
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.24547
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91354
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98306
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,40.25
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,40.38
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.38
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.37
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.43435
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97003
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94986
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,21.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,18.88
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,19.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.81
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.06
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.62
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83609
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87958
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82745
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.75
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,25.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.88
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,20.62
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,22.88
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.25
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.81
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.5
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92602
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94241
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94604
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,48.5
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,49.62
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.88
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,76.88
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,77.38
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.12
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,70.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,70.25
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.12
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,64.25
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,64.5
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,138.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,139.12
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,148.75
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,151.38
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-66.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.87
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.5
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.1295
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98764
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97668
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,35.12
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,34.12
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,34.38
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.25
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.63
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.5
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69406
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96957
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93271
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.38
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.25
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.19
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.75
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.75
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84897
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88605
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9259
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.5
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.88
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.75
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,31.88
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,31.88
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.88
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.37
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90738
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95309
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9194
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,39.38
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,39.62
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,84.0
