Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,85.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.75
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,56.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,61.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,58.88
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,60.12
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,165.25
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,166.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,138.88
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,144.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.25
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-47.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98392
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71923
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.63278
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,21.25
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.13
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.5
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75686
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97034
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72406
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,21.38
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,21.5
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.19
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.37
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96063
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85354
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91818
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.5
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,22.12
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,22.12
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.12
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,32.38
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,32.5
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.19
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.87
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96487
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97534
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95544
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,60.25
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,61.5
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.88
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,112.88
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,114.38
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,113.62
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,79.25
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,79.38
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.38
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,105.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,105.38
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,163.62
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,165.25
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,129.5
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,129.62
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.37
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.75
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.25
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90311
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87372
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.6997
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,13.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-63.13
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.38
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53552
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90628
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77441
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,13.5
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,13.62
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.13
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.69
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.56
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96768
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77392
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88489
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.75
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,27.75
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,28.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.88
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.62
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.81
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.87
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97916
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96201
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9321
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,67.12
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,69.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,78.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,79.5
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,54.88
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,59.88
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.62
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,99.5
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,99.75
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,120.5
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,122.25
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,103.75
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,109.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-143.81
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.56
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.37
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.38787
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92697
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73227
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,17.62
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.62
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.75
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.75
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.5
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89368
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91446
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65356
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,13.62
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,14.62
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,13.62
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.62
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.37
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.75
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92868
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91934
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97745
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,19.62
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,20.25
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.88
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,57.62
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,58.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.75
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97147
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9588
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94928
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,67.75
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,68.12
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,85.12
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,86.38
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.62
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,70.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,73.38
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.38
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,90.62
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,91.38
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,135.62
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,137.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,146.38
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,150.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-148.44
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.94
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.75
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.65591
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95462
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67138
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,23.12
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,23.38
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.25
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.56
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.5
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74655
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96374
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79092
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
