Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.69
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.37
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.56
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91656
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9418
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96588
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,23.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,23.12
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.12
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,44.38
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,44.5
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.38
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.87
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97018
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95627
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9754
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,65.62
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,66.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.75
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,84.62
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,84.62
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.62
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,96.62
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,96.62
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.62
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,80.5
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,81.25
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,148.62
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,148.62
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,161.25
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,161.38
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-50.81
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-46.5
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-46.94
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.67153
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.61575
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64883
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.81
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.19
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.19
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93231
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98627
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76269
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,28.12
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,28.38
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.25
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.44
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.63
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90863
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9042
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94565
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,37.5
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,37.75
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.62
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.32
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.81
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.19
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9682
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98706
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95492
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,57.75
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,63.5
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.12
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,134.25
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,134.75
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,134.5
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,82.12
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,82.38
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.25
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,92.62
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,95.62
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,187.75
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,188.12
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,139.12
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,139.5
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-157.31
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.31
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.75
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.85568
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88833
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83157
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,-2.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.63
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.18
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95483
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93558
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84063
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,13.5
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.62
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.87
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.94
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91977
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95663
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98926
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,29.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,29.5
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.38
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,78.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,78.5
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.38
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.37
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.69
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91968
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96335
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96121
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,45.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,45.88
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.25
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,90.25
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,90.88
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,88.75
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,89.12
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,70.5
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,72.38
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,145.12
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,146.38
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,187.75
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,188.25
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-142.69
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.81
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.62
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.02309
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73016
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8602
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.31
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.13
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.25
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67236
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93689
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83069
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,14.5
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.69
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.57
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87539
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93371
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95212
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,25.75
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.75
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.12
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,40.25
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,40.5
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.63
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94388
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94034
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95563
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,55.38
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,56.25
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.62
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,69.38
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,69.5
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,80.88
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,81.62
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.12
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,73.12
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,74.5
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,117.88
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,118.25
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,146.0
