Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,146.75
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.5
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.44
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.06
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.59109
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89734
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7261
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,13.5
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,14.62
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.12
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.94
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.75
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.81
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61386
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96921
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86792
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-44.12
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.63
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87869
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5263
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91138
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,31.5
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,31.62
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.5
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.81
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85501
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94708
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96695
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,33.38
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,35.5
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.25
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,71.88
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,72.62
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.25
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,97.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,97.25
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.25
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.27
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,55.12
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,56.25
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,110.12
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,110.75
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,148.88
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,149.5
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-64.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.5
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.3377
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96768
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71041
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,28.25
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.75
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-70.69
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.31
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.81
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.29543
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96396
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87585
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,14.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,14.12
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.12
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-51.5
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.69
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88028
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.37929
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88952
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,30.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,32.62
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.13
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.31
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92471
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95007
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97812
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,45.75
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,46.38
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.12
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,76.38
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,76.62
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,112.5
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,112.88
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,112.75
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,61.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,62.25
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,120.25
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,124.62
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,161.88
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,164.38
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-157.94
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.63
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.12
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.87402
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98181
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89926
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,-2.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,33.5
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,34.38
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.25
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.56
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.5
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.44
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71942
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93994
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90826
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,13.25
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,13.5
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.38
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.07
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.63
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88214
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88882
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8536
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,25.38
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.31
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.25
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92392
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9538
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92547
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,44.88
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,46.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.75
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,81.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,82.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,61.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,61.12
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,56.75
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,58.38
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,144.75
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,145.25
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,117.5
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,117.62
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-100.62
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.37
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.32
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.26204
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78167
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79345
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,11.62
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.5
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.06
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88736
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98505
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77984
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,13.25
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,14.88
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,25.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,25.38
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.12
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,10.38
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.38
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.81
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.5
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88925
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9028
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77221
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.88
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.12
