Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,20.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,20.38
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.75
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.69
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.5
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91672
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94397
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92123
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,45.38
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,47.25
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,76.25
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,76.62
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,60.88
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,61.5
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.25
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,68.75
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,69.38
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,136.62
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,137.25
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,102.75
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,103.25
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-50.94
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.25
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.44839
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88595
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76449
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,14.38
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,15.75
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.25
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-72.5
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.26696
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96725
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8768
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,23.12
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.5
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.25
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,10.5
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.56
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.44
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.5
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.73693
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87027
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87964
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,6.88
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,23.38
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,23.62
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,27.62
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.69
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.63
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87942
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9563
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95093
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,35.38
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,36.62
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,88.62
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,88.88
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.75
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,79.62
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,79.88
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.75
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,51.5
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,53.38
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,149.75
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,150.38
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,126.25
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,129.12
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-80.31
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.25
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.5
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.10298
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78372
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75506
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,10.75
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-57.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.87
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.50253
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96033
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96497
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,20.5
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,21.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,23.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,23.25
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.12
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.31
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.5
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83227
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88357
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91614
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,25.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.12
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,32.12
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,32.38
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.12
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.69
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.69
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9787
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94321
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89389
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,72.75
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,73.38
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,75.38
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,75.62
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.38
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,52.12
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,52.88
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,84.88
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,87.25
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,130.5
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,130.88
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,118.25
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,118.88
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-82.44
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.37
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.19
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.0692
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.961
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83307
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,24.75
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,25.38
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-57.69
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.87
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.19
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.46011
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9809
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74771
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,29.5
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,29.5
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.5
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-85.69
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.07
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97815
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.04051
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93613
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,22.12
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,22.62
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.38
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,39.38
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,39.5
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.38
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93829
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93118
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97125
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,40.38
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,43.88
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.62
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,67.75
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,75.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.12
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,97.12
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,99.62
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.12
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,70.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,74.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,125.38
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,132.12
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,156.25
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,158.75
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-148.69
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.63
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.80826
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93005
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75329
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,-2.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
