Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.13
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.37
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.31
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82751
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98593
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77816
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,11.12
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,11.5
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.25
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,30.88
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,43.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.31
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-82.75
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.69
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98166
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.1353
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73404
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.5
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,18.75
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,9.38
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,19.38
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.25
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.44
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92035
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9537
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96075
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,41.75
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,43.38
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.62
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,86.25
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,86.38
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.25
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,86.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,86.25
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.12
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,65.5
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,67.38
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,138.38
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,148.12
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,123.5
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,123.62
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-141.88
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.25
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.31
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.79474
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88296
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88824
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,-2.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,14.25
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.38
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.5
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.62
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.63
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.87
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.07
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80862
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96326
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92093
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,20.62
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,14.62
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,14.88
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.62
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-79.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.25
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96661
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11623
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77481
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,20.12
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,20.38
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.25
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.81
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93045
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9173
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96591
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,45.12
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,45.75
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.25
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,64.88
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,68.12
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.75
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,88.88
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,89.5
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.12
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,67.38
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,69.75
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,103.5
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,107.25
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,142.62
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,143.38
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-149.44
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.93
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.13
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.69509
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72985
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92004
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,23.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,32.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.75
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.13
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.13
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.94
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94034
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97757
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83194
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,25.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,25.12
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.12
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.81
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.19
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89429
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89508
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.69494
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,21.38
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,21.75
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.38
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.87
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.87
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86966
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94247
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93277
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,35.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,36.62
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.25
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,77.88
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,78.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.88
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,63.62
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,63.88
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.75
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,59.75
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,61.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,131.12
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,131.75
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,112.38
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,121.25
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-98.81
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.94
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.31
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.2333
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89029
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66098
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,13.38
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.87
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.31
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.56
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66329
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95679
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86899
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,13.75
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.75
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.88
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.56
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.44
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93307
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8208
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77166
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.88
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,14.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.88
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.62
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.75
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.56
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95721
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95407
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91809
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,55.25
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,55.5
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.38
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,84.88
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,85.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.88
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,60.25
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,60.38
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.25
