Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,77.75
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,79.75
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,129.12
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,129.25
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,103.12
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,103.5
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.37
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.81
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.48415
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95569
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9646
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,26.75
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,27.38
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.12
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.44
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.5
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72363
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95645
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95868
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,14.5
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,14.75
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.62
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,20.5
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,20.88
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.62
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.38
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-35.75
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95804
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89032
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.68249
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,20.5
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,21.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.62
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,17.88
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,18.88
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.12
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.13
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.5
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.63
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94815
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93945
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95383
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,54.88
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,55.88
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.12
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,78.75
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,79.38
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,79.88
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,80.38
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.12
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,83.25
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,84.5
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,131.38
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,132.38
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,143.5
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,144.88
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.62
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.63
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84503
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84039
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95883
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,28.38
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,29.25
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.75
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.44
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.87
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76611
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95895
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93924
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,10.25
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,11.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,14.25
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,14.38
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.38
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.19
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.87
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.06
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92673
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73935
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89181
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.62
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,28.5
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,28.62
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.62
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.13
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.94
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.87
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93527
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93942
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95221
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,47.75
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,48.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.88
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,70.12
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,70.62
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.25
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,74.88
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,75.25
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.12
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.75
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,79.75
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,80.88
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,111.62
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,112.12
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,150.25
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,150.88
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.63
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.18
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.81
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91812
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.61865
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88519
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.06
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.25
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93005
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96268
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93417
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,22.25
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,26.75
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.5
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.81
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.06
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95065
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9295
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95688
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,11.62
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.88
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,27.62
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,28.5
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.12
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,41.38
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,41.5
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.38
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.69
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93088
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94711
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9361
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,42.5
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,43.25
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.88
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,77.5
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,77.62
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,62.5
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,62.88
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.75
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.33
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.39
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,81.38
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,83.12
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,134.12
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,137.38
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,137.88
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,138.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.25
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.81
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.87
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88754
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9671
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68237
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.75
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,23.5
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,23.88
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.62
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.81
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.19
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60729
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96954
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9491
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,18.38
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,18.38
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.38
