Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.63
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.75
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87756
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94037
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97082
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,31.62
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,31.88
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.75
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,48.38
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,48.5
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.31
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.06
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.37
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9266
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95294
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9537
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,44.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,44.88
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.38
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,82.25
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,83.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.62
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,77.88
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,78.12
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.7
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,70.5
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,71.38
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,154.12
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,154.88
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,154.75
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,155.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.19
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.5
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.19
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8359
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.64758
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81869
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.75
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.48772
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9772
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82885
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.88
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,21.62
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,22.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.75
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,10.38
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,10.5
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.87
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.56
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86227
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9089
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89557
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,26.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,26.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,24.88
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,24.88
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.88
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.75
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.56
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.56
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98196
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96545
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96231
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,90.12
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,91.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.5
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,84.62
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,85.12
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.88
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,83.38
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,83.75
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.5
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,111.12
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,111.75
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,139.62
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,140.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,130.25
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,130.88
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-77.19
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.12
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.88
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13652
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88009
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61239
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,12.38
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.25
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.06
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.25
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8804
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92966
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96179
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,12.88
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,13.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.75
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,21.75
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,21.88
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.88
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.06
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.44
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.25
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83871
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82919
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73349
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.75
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,19.88
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,20.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.88
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,17.25
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.5
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.75
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96545
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96661
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93396
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,64.75
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,65.25
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,89.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,89.12
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.12
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,59.88
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,60.5
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.12
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,88.25
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,135.88
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,136.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,107.5
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,108.12
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-69.38
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.69
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.44
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.0193
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68447
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66781
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,8.25
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.38
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.13
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.12
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85718
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98035
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8273
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.25
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,27.75
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,28.12
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.12
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-38.5
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.5
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84295
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.67379
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78894
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,17.62
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,17.88
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.75
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.25
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.5
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.81
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95435
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94998
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90179
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,48.62
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,50.25
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.25
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,79.88
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,80.25
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,52.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,52.12
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.91
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,71.5
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,72.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,129.12
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,129.62
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,89.75
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,90.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
