Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-63.37
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.62
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.69
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.39696
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85101
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80081
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,11.88
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,12.12
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.38
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.12
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.75
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92566
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98712
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99069
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,32.25
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,32.25
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.25
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,46.88
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,47.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.88
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.37
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.94
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.19
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94232
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83703
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89041
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,15.5
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,21.25
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.25
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.25
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,25.75
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,25.88
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.88
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.87
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.44
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.25
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94611
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93548
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9718
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,40.38
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,40.5
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.38
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,71.75
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,72.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.88
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,99.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,99.38
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.12
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,76.88
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,136.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,136.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,185.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,185.38
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-61.31
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-42.81
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.44
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.51043
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65463
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94766
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,27.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,27.5
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.38
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.69
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.06
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.50646
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98111
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82889
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.12
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,29.88
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,30.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.88
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.44
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.75
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.69
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.74643
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78433
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81472
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.38
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,19.62
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,19.75
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.62
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,19.25
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,19.5
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.38
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.06
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.56
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86423
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95227
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.966
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,33.5
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,38.75
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.62
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,86.12
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,89.12
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.38
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,87.5
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,87.88
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.62
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.12
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,53.38
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,57.88
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,141.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,143.75
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,142.88
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,143.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-70.56
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.87
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.27068
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9613
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70288
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,20.88
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,21.12
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.06
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.63
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.5
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60146
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98041
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74014
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,29.38
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,29.38
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.38
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.81
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-53.94
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.25
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95489
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.44344
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75692
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,13.62
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,13.75
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.75
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,16.88
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.12
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.25
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.75
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.13
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96475
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94491
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94064
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,56.62
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,56.75
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.62
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,77.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,77.25
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.12
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,62.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,67.38
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.25
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.59
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,84.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,84.75
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,137.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,137.12
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,99.88
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,104.5
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-64.13
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.44
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.62
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.55901
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.935
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80465
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,16.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.38
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.25
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.63
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.56
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62933
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98318
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80612
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.88
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.62
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,29.88
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,30.12
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.12
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.06
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-44.38
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.5
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87601
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56527
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8482
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,6.5
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.75
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,13.62
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,13.88
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.75
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,20.62
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,21.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.88
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.63
