Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.44
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95947
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94849
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92895
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,53.38
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,53.75
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,73.38
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,73.62
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,60.62
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,61.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.88
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,72.25
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,72.75
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,130.25
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,130.75
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,105.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,105.25
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.75
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.5
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.25
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.69555
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95956
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91592
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,21.38
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,21.5
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.38
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.25
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.12
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.56
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.69
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.19
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7164
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96759
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87619
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,22.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,22.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.25
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.25
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-39.31
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8284
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61422
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89996
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.5
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.38
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.5
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,24.75
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,25.25
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.12
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.5
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.19
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.13
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93725
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94058
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96442
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,44.25
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,44.5
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.25
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,64.62
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,65.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.88
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,82.25
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,82.5
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.38
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,66.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,66.88
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,120.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,120.5
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,141.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,141.25
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-48.12
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.75
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.58248
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97165
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.991
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,26.62
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,26.75
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.75
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,56.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,56.38
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.12
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.5
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.56
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.5
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85876
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9653
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79611
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.5
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,13.12
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.75
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,20.12
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,20.12
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.12
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.37
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.94
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.63
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84298
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84067
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91962
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.25
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,21.5
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,21.5
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,25.62
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,25.75
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.75
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.25
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.56
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92447
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98013
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90155
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,41.5
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,41.88
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.62
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,110.12
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,110.38
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,110.25
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,51.5
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,51.62
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.62
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,66.25
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,66.25
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,177.12
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,177.5
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,140.88
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,141.38
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-66.38
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.87
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.69
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.33342
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97876
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94531
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,30.75
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,31.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.88
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,27.25
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,27.38
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.25
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.62
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.12
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84137
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97995
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82318
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,12.38
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,12.5
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.38
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,9.88
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,10.25
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.19
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.12
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.88
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88965
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84677
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88843
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.25
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.12
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,20.88
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.25
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.12
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,24.25
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,24.38
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.38
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.25
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.06
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.37
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97275
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95724
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9397
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,68.5
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,68.62
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.62
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,81.5
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,81.5
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,68.25
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,68.62
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.38
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,92.38
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,92.62
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,156.88
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,157.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,129.62
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,129.62
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.69
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.19
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.58251
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96817
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95193
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,22.5
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,22.62
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,27.62
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,28.12
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.88
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.0
945080,Stanbrook Place Monkston,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
